Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,11.82,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,22.26,11.09
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,35.38,25.89
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,48.69,38.77
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,61.66,51.03
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,74.3,62.79
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,85.68,73.18
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,96.75,83.1
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,107.2,92.29
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,117.37,101.09
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,138.26,108.36
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,161.55,123.07
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,187.04,143.37
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,212.82,165.01
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,233.95,184.09
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,253.96,202.26
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,228.93,185.32
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,193.01,157.97
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,215.76,176.91
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,240.55,197.5
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,201.53,165.63
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,154.85,126.82
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,169.19,139.16
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,184.48,152.21
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,212.81,176.45
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,236.32,196.67
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,162.64,135.01
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,83.41,67.11
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,76.63,61.46
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,69.84,55.66
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,61.54,48.58
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,53.21,41.38
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,44.59,33.74
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,36.17,26.18
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,27.32,18.21
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,18.48,10.17
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,11.43,2.9
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.55,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.27,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,10.46,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,20.57,10.0
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,26.7,18.48
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,32.77,24.64
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,35.88,27.8
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,39.03,30.86
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,41.25,32.95
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,43.49,34.97
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,49.85,40.76
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,51.56,42.19
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,98.43,53.11
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,148.51,83.94
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,197.94,123.11
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,247.15,166.36
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,294.69,210.28
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,341.12,253.6
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,384.61,294.19
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,426.28,332.54
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,464.24,367.77
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,499.8,400.37
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,531.12,428.24
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,559.59,453.23
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,582.73,474.18
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,602.65,492.28
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,617.02,506.06
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,627.99,517.01
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,632.28,521.81
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,633.16,523.78
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,626.08,519.62
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,615.79,512.66
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,596.57,497.77
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,579.53,483.65
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,543.99,454.29
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,506.52,421.96
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,449.54,373.89
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,392.47,321.89
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,297.52,218.21
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,174.68,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,83.96,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,10.46,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,20.63,9.97
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,26.3,18.11
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,31.93,23.87
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,35.09,27.08
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,38.29,30.18
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,49.41,40.54
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,54.78,45.43
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,68.05,57.53
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,79.65,67.94
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,99.98,62.33
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,138.1,80.8
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,184.65,119.33
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,224.31,155.44
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,280.21,201.95
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,343.19,255.69
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,386.65,296.37
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,428.06,334.62
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,428.7,341.86
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,419.04,338.89
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,451.61,367.02
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,484.29,394.79
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,494.46,404.82
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,500.9,411.64
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,502.19,413.42
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,500.14,412.33
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,501.41,414.9
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,500.22,415.31
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,491.19,408.67
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,479.7,399.86
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,460.59,385.14
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,439.3,368.09
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,469.91,392.52
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,491.29,407.39
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,433.07,357.93
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,374.56,305.42
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,218.75,161.65
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,34.92,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.82,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,11.82,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,21.62,10.64
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,28.01,19.64
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,37.5,29.06
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,37.94,29.79
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,50.69,41.82
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,59.98,50.58
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,69.17,59.15
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,87.31,75.79
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,104.92,91.73
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,86.96,71.66
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,66.34,53.37
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,110.65,91.76
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,154.97,129.72
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,108.23,89.43
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,56.58,44.47
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,151.46,125.73
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,252.6,211.08
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,188.56,157.79
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,116.92,96.74
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,180.79,152.01
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,247.33,209.09
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,308.15,262.25
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,375.5,321.12
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,335.58,287.76
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,300.26,257.82
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,236.79,203.63
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,179.61,153.71
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,168.58,144.42
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,157.39,134.83
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,381.54,336.39
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,570.0,498.7
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,534.13,466.2
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,496.18,431.7
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,437.1,377.49
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,377.5,320.13
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,295.52,229.13
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,185.98,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,80.28,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,10.46,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,20.67,10.13
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,25.87,17.99
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,31.07,23.41
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,34.29,26.77
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,37.52,30.02
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,43.5,35.7
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,46.15,38.15
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,47.56,39.36
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,48.92,40.5
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,95.99,51.24
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,148.17,83.49
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,199.86,125.61
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,251.14,172.42
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,299.91,219.4
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,347.4,265.81
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,392.26,309.75
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,435.15,351.27
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,474.38,388.89
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,511.1,423.53
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,543.97,454.21
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,573.91,481.78
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,598.66,504.6
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,620.13,524.29
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,635.39,538.87
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,647.14,550.37
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,652.38,556.24
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,654.09,559.07
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,648.62,556.13
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,639.85,550.21
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,621.97,535.36
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,601.27,517.53
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,567.47,489.13
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,531.93,457.78
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,482.79,413.26
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,428.74,361.63
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,338.4,266.22
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,238.17,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,104.38,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,10.91,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,21.6,10.79
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,28.16,20.01
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,34.65,26.66
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,38.58,30.65
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,42.51,34.49
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,44.59,36.47
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,46.72,38.4
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,47.99,39.55
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,49.31,40.73
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,99.9,56.42
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,150.21,87.49
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,199.78,127.29
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,249.1,171.4
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,296.54,215.79
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,342.91,259.46
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,386.21,300.2
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,427.71,338.49
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,465.5,373.22
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,500.9,405.02
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,531.84,432.68
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,559.93,457.38
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,583.19,477.73
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,603.28,495.15
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,617.54,506.83
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,628.43,515.61
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,631.84,520.3
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,631.83,522.25
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,629.21,520.89
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,619.11,513.64
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,598.75,499.04
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,575.52,481.6
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,538.28,451.86
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,499.01,419.1
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,441.34,370.65
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,383.14,318.66
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,296.79,232.37
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,191.33,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,79.17,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,12.28,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,22.46,11.29
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,36.43,27.25
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,50.08,40.66
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,63.38,53.41
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,76.35,65.64
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,86.83,75.34
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,97.06,84.6
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,107.62,94.02
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,117.85,102.98
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,137.05,111.23
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,159.16,127.65
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,169.78,137.84
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,172.02,141.36
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,178.58,147.23
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,184.34,152.38
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,227.92,187.02
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,278.45,227.61
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,290.98,238.7
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,302.82,249.27
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,289.45,238.86
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,267.5,221.16
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,428.64,354.86
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,588.9,483.04
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,603.01,494.91
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,613.89,505.47
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,616.98,508.79
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,616.7,509.34
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,609.61,504.85
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,599.33,497.66
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,578.1,481.6
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,554.06,462.75
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,520.77,435.94
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,481.92,403.52
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,424.46,355.99
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,367.13,305.51
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,279.26,220.52
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,180.49,9.15
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,73.47,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.91,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,11.43,2.94
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,22.03,14.14
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,32.65,24.41
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,43.33,34.64
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,53.86,44.63
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,64.27,54.39
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,74.58,63.93
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,85.9,74.15
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,97.06,84.08
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,88.97,73.07
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,79.83,64.96
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,45.92,35.03
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,11.45,4.51
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,26.46,17.79
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,41.51,31.0
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,73.93,59.26
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,105.83,86.73
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,101.67,83.06
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,97.41,79.4
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,92.19,74.79
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,86.9,70.14
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,108.76,89.01
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,131.35,108.37
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,114.13,93.72
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,96.7,78.89
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,69.45,55.39
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,43.25,32.57
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,39.7,29.52
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,36.15,26.45
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,266.85,231.97
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,479.54,409.28
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,436.24,371.41
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,390.68,332.58
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,331.59,280.86
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,273.92,228.59
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,194.59,153.52
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,103.3,17.23
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,35.86,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,9.55,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,18.5,8.2
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,33.37,24.09
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,47.97,38.12
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,62.07,51.42
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,73.76,62.31
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,85.43,73.1
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,96.85,83.5
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,98.45,84.69
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,95.61,81.83
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,100.97,82.64
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,106.3,87.07
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,127.53,104.63
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,149.69,122.78
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,115.31,93.75
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,77.88,61.93
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,134.37,109.82
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,192.84,158.64
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,190.72,156.87
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,188.69,155.33
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,149.83,122.67
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,109.39,88.42
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,183.89,151.82
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,261.05,216.29
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,300.37,249.54
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,333.99,278.33
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,238.26,198.82
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,122.32,99.96
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,112.53,91.98
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,102.7,83.71
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,91.24,74.11
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,79.69,64.29
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,66.96,53.16
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,54.07,41.76
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,40.97,30.06
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,28.22,18.61
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,18.05,9.17
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.9,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.09,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,10.46,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,20.51,9.55
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,27.1,18.18
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,33.59,24.61
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,37.53,28.46
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,41.46,32.15
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,43.55,34.06
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,45.68,35.92
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,76.16,63.27
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,121.42,103.39
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,103.89,69.97
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,141.97,78.63
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,130.51,86.3
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,87.87,69.68
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,176.11,136.23
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,290.71,226.42
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,346.22,270.4
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,413.87,326.56
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,342.27,277.29
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,232.89,191.15
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,180.39,147.78
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,121.13,97.89
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,106.46,85.72
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,91.6,73.28
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,357.47,303.11
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,608.49,511.37
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,611.57,515.02
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,611.36,516.77
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,607.22,514.44
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,599.96,509.34
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,579.77,493.84
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,560.82,478.65
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,530.25,453.28
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,497.7,425.19
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,443.02,377.03
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,388.29,326.59
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,306.61,247.94
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,217.06,88.45
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,89.1,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,10.46,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,20.64,10.33
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,26.32,18.31
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,31.96,24.1
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,35.13,27.39
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,38.33,30.57
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,44.3,36.2
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,46.94,38.61
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,49.07,40.55
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,51.12,42.4
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,92.26,51.0
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,137.83,82.31
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,193.91,124.24
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,252.76,172.94
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,301.75,219.35
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,349.46,265.06
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,394.81,308.4
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,438.17,349.21
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,446.25,362.56
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,443.41,365.31
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,509.56,421.85
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,577.59,479.34
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,602.83,502.1
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,624.8,522.08
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,640.58,536.86
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,652.85,548.64
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,658.85,555.03
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,661.32,558.45
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,656.85,556.17
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,649.04,551.0
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,631.69,537.28
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,611.44,520.52
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,579.78,493.88
