Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,523.22,413.87
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,555.69,441.48
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,585.63,466.55
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,610.29,487.73
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,631.96,506.31
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,647.39,520.05
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,659.55,531.15
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,549.64,444.37
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,423.73,342.68
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,543.87,442.61
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,654.0,532.27
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,636.2,519.48
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,619.25,507.54
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,587.93,483.27
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,554.52,456.85
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,505.86,418.41
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,456.39,377.7
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,385.43,317.58
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,316.14,256.16
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,184.91,135.05
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.1,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.1,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,20.85,7.82
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,33.48,23.83
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,42.62,32.91
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,53.99,43.63
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,59.47,48.79
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,64.85,53.68
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,67.96,56.36
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,71.07,58.97
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,75.46,62.67
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,103.87,83.78
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,113.87,92.02
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,123.93,100.31
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,140.65,113.77
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,157.96,127.62
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,142.63,114.83
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,126.0,100.98
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,155.28,124.92
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,185.45,149.31
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,172.34,138.51
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,158.42,127.09
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,151.03,121.04
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,143.4,114.79
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,152.99,122.82
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,162.95,131.14
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,145.55,116.87
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,127.83,102.32
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,135.11,108.56
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,142.83,115.17
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,130.14,104.8
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,117.32,94.3
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,106.91,85.91
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,96.44,77.37
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,305.02,258.63
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,495.2,414.37
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,443.21,371.0
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,391.18,327.76
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,328.18,273.49
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,266.9,218.63
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,151.61,113.54
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,22.16,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.19,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.38,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.58,0.19
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,8.78,2.24
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,11.42,4.66
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.06,7.04
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,11.87,5.03
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,9.67,3.03
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.68,3.0
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,9.68,2.6
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,29.99,19.85
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,50.37,37.02
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,66.81,50.65
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,83.11,64.04
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,72.62,55.21
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,61.96,46.26
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,70.41,53.15
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,78.87,60.01
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,64.64,48.19
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,50.43,36.4
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,36.68,24.92
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,22.96,13.47
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,60.63,44.75
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,98.71,76.15
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,102.94,79.68
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,107.29,83.35
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,96.38,74.5
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,85.4,65.56
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,65.46,49.15
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,45.92,32.96
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,41.92,29.76
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,37.93,26.53
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,33.49,22.84
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,29.07,19.11
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,24.2,14.97
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,19.35,10.79
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,14.94,6.95
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,10.53,3.09
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.58,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.63,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.36,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,17.63,6.98
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,29.59,20.4
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,44.83,34.77
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,59.86,48.82
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,74.36,62.1
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,88.7,74.97
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,101.5,86.39
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,114.15,97.51
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,107.45,91.31
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,121.04,91.44
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,155.66,109.93
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,193.96,137.24
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,230.84,173.95
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,253.33,198.85
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,270.97,215.3
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,285.97,229.21
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,246.58,199.08
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,196.63,159.16
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,272.56,220.86
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,359.83,290.61
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,361.99,292.33
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,362.46,292.96
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,318.17,258.07
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,275.46,223.8
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,296.88,242.22
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,319.49,261.42
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,272.05,223.43
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,222.48,183.05
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,182.92,150.52
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,152.96,125.51
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,139.36,114.23
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,125.71,102.8
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,111.44,90.84
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,97.04,78.64
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,81.35,65.29
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,65.42,51.48
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,49.15,37.14
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,32.37,22.2
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,19.83,10.51
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,7.91,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.09,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,11.82,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,20.09,9.76
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,29.22,20.85
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,37.6,29.24
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,43.19,34.83
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,45.03,36.67
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,47.01,38.49
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,48.91,40.23
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,50.82,41.94
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,57.45,47.9
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,81.93,49.3
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,137.14,76.56
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,193.0,118.27
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,247.91,166.31
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,302.67,217.25
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,355.41,267.97
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,407.0,317.48
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,455.53,363.08
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,502.24,406.02
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,545.05,445.19
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,585.33,481.26
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,622.15,513.87
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,656.08,543.44
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,684.26,567.65
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,709.06,588.86
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,728.22,604.36
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,743.76,616.78
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,753.26,625.45
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,759.06,631.35
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,757.09,630.26
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,751.5,626.52
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,738.27,617.18
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,721.78,605.17
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,700.26,588.19
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,670.01,563.93
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,627.08,530.77
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,582.45,494.67
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,516.69,438.31
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,451.14,378.82
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,348.75,281.75
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,240.17,43.27
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,102.78,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,13.64,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,24.16,13.55
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,34.73,25.97
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,45.93,37.04
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,56.73,47.53
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,66.35,56.6
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,75.62,65.13
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,83.53,72.22
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,91.2,78.95
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,81.18,69.33
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,89.89,59.58
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,155.47,109.37
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,204.01,155.32
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,231.15,171.28
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,275.15,203.71
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,330.6,246.83
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,405.92,307.59
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,429.13,333.42
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,440.43,348.13
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,508.68,403.97
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,581.41,462.44
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,616.69,491.13
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,648.97,517.25
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,676.33,539.62
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,700.41,559.22
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,717.95,573.73
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,731.91,585.49
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,740.12,593.77
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,744.74,599.13
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,695.97,564.35
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,640.92,524.61
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,675.08,551.75
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,709.32,576.96
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,680.82,555.02
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,649.6,531.46
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,604.63,498.28
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,557.92,462.19
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,492.16,407.51
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,421.86,346.65
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,319.94,255.05
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,210.36,66.93
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,85.02,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.64,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,11.87,4.01
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,20.25,12.83
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,29.97,22.26
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,39.71,31.64
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,49.88,41.23
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,59.67,50.32
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,89.68,77.96
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,118.05,103.65
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,131.89,115.57
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,140.46,116.45
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,152.61,126.39
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,156.1,129.42
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,174.8,144.49
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,190.31,156.86
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,184.88,152.6
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,173.25,143.02
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,182.59,150.58
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,192.19,158.34
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,216.48,178.62
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,244.53,202.02
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,254.26,210.26
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,264.39,218.93
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,288.99,239.66
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,315.17,261.69
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,297.76,247.38
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,279.1,232.08
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,283.36,236.25
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,287.79,240.52
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,319.99,268.44
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,341.1,287.1
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,310.9,262.65
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,279.8,237.32
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,259.28,220.92
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,238.07,203.55
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,213.43,183.03
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,188.16,161.36
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,157.14,133.6
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,125.48,104.6
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,72.75,56.39
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,23.71,5.38
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.94,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,13.64,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,21.58,12.3
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,30.53,22.21
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,36.02,27.79
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,41.42,33.04
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,64.27,54.3
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,96.09,83.42
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,107.63,93.63
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,122.21,106.46
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,117.93,101.98
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,112.06,91.84
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,63.24,49.49
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,9.69,2.81
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,126.74,101.02
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,239.81,193.05
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,193.48,156.98
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,138.0,112.33
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,122.7,99.42
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,106.92,86.05
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,254.1,208.97
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,416.37,340.43
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,329.42,270.44
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,224.33,183.87
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,157.55,128.97
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,89.66,71.71
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,128.43,104.96
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,168.84,139.24
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,107.35,87.19
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,47.72,35.98
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,85.47,68.81
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,126.73,104.38
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,106.3,87.0
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,85.74,69.45
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,76.55,61.65
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,67.34,53.72
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,292.68,253.74
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,470.86,401.91
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,399.22,339.21
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,331.96,279.86
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,240.18,196.46
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,142.42,72.65
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,50.72,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.09,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,7.91,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,20.72,11.88
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,33.05,24.61
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,47.92,38.97
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,62.61,53.04
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,76.76,66.3
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,90.76,79.19
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,108.04,95.03
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,127.58,112.77
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,139.88,123.5
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,157.58,130.68
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,170.96,133.04
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,209.72,157.17
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,246.77,189.59
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,283.54,222.78
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,306.72,247.55
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,320.23,262.81
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,218.22,180.76
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,96.47,78.32
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,87.75,70.98
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,78.9,63.42
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,90.9,73.85
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,103.0,84.34
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,148.57,123.76
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,195.81,164.3
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,206.63,173.77
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,218.05,183.88
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,210.31,177.54
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,202.44,171.14
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,149.76,125.93
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,97.17,80.17
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,220.17,190.55
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,332.52,289.5
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,308.01,268.53
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,283.04,247.27
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,253.98,222.51
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,224.2,196.47
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,190.27,165.6
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,155.58,133.27
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,109.81,89.95
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,58.73,31.43
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,21.31,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,8.64,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.92,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,26.45,17.23
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,36.6,28.14
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,43.13,34.78
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,49.52,41.02
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,53.92,45.29
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,58.21,49.32
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,60.79,51.57
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,63.34,53.73
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,69.01,58.85
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,102.63,63.4
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,155.29,94.19
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,209.17,137.01
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,262.99,185.93
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,316.04,236.34
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,366.56,284.86
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,416.38,332.4
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,463.31,376.83
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,508.58,418.94
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,550.61,457.67
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,590.54,493.92
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,565.68,476.03
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,522.39,441.54
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,473.88,401.98
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,415.7,353.01
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,345.3,294.08
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,259.95,220.99
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,413.68,356.66
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,564.03,485.6
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,549.25,473.93
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,532.13,460.99
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,394.02,343.16
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,243.17,210.76
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,484.44,426.39
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,679.37,591.44
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,636.29,555.39
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,591.32,517.84
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,531.81,466.36
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,471.93,411.13
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,382.71,325.39
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,284.51,187.7
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,116.58,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,8.19,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,16.32,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,24.38,15.81
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,32.27,24.42
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,37.0,29.32
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,41.7,33.97
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,44.06,36.24
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,46.46,38.43
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,48.35,40.07
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,50.24,41.67
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,58.12,48.92
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,98.48,56.42
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,154.03,89.3
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,210.21,134.35
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,265.05,184.37
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,319.54,236.42
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,372.37,287.61
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,424.05,337.28
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,472.9,383.01
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,519.93,425.96
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,563.47,465.57
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,604.54,502.17
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,640.61,533.18
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,673.7,561.07
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,702.11,585.5
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,727.17,606.91
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,746.31,623.64
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,761.82,636.53
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,770.97,643.61
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,776.42,647.99
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,774.78,647.66
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,769.58,644.76
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,756.16,634.82
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,745.72,626.99
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,718.38,604.99
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,688.27,580.47
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,646.22,548.15
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,602.36,513.14
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,538.42,459.69
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,474.53,402.98
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,378.67,316.22
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,282.85,194.65
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,119.19,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
