Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,91.43,72.46
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,72.59,56.24
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,106.22,84.39
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,139.14,111.57
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,166.42,133.29
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,194.78,155.76
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,181.81,145.16
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,167.55,133.53
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,140.47,111.35
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,112.32,88.18
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,73.61,56.11
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,34.51,23.44
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,45.16,32.32
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,55.82,41.15
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,93.7,72.76
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,132.26,104.76
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,132.57,105.06
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,132.93,105.48
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,123.98,98.26
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,114.95,90.97
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,90.85,71.08
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,67.26,51.46
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,75.26,58.48
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,84.02,66.18
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,74.27,58.08
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,64.56,49.95
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,55.66,42.53
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,46.79,35.0
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,37.03,26.58
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,27.3,18.05
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,18.91,10.61
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,10.54,3.13
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.26,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.87,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.75,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.51,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.26,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,7.46,1.26
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,9.66,3.33
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,11.43,4.97
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,13.2,6.59
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,57.89,47.7
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,99.48,85.32
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,77.71,62.25
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,53.04,40.63
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,81.41,65.03
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,108.36,87.9
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,138.01,112.51
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,168.08,137.16
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,158.13,128.68
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,147.43,119.66
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,126.68,102.21
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,105.34,84.25
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,120.39,96.89
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,135.61,109.56
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,123.88,99.54
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,112.0,89.46
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,91.02,71.91
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,70.03,54.26
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,92.87,73.67
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,116.26,93.43
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,114.18,91.79
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,112.12,90.22
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,96.44,77.15
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,80.71,63.96
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,58.81,45.34
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,37.07,26.67
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,33.07,23.29
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,29.08,19.88
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,25.1,16.48
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,21.12,13.03
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,17.14,9.51
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,13.18,5.94
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,9.21,2.36
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.26,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.63,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,14.37,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,28.06,17.76
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,43.47,32.48
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,58.38,46.19
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,72.43,58.92
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,86.0,70.95
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,97.77,80.98
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,109.11,90.41
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,128.99,107.46
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,150.01,125.32
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,118.9,92.61
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,79.61,60.71
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,136.44,106.83
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,192.91,152.06
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,237.93,184.76
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,304.93,235.94
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,264.75,206.93
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,215.93,169.56
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,228.08,179.23
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,240.58,189.13
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,350.1,276.58
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,474.11,374.37
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,362.68,286.62
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,231.35,181.1
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,123.87,95.44
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,16.79,8.16
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,15.9,7.45
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.02,6.73
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,163.35,129.32
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,325.78,260.82
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,566.8,460.65
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,772.53,624.89
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,758.4,615.9
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,745.51,608.64
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,580.8,480.69
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,412.14,342.53
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,524.79,440.32
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,619.58,520.06
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,556.09,468.54
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,492.86,415.38
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,405.01,339.02
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,320.71,261.64
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,195.26,119.15
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,47.94,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,14.54,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,28.41,19.15
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,45.15,35.44
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,60.22,49.79
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,75.76,64.32
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,90.98,78.26
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,69.93,58.79
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,57.91,47.58
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,65.25,54.14
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,66.81,55.4
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,127.53,92.06
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,191.77,146.8
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,225.56,172.68
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,261.86,202.87
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,282.04,224.72
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,286.28,231.97
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,328.52,266.26
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,375.84,305.39
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,362.97,296.71
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,339.93,278.6
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,363.27,298.18
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,391.28,321.5
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,374.1,307.69
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,357.79,294.43
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,271.96,223.87
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,176.11,143.67
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,351.66,293.37
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,533.62,443.9
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,354.98,296.55
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,161.21,131.78
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,166.85,137.05
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,172.96,142.59
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,107.58,87.41
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,45.93,34.42
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,413.07,359.5
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,734.57,624.02
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,692.1,590.07
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,653.14,559.85
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,597.09,514.3
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,540.7,466.39
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,454.79,390.68
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,372.23,313.01
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,202.9,136.32
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,12.73,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,10.99,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,22.04,13.98
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,35.81,27.4
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,49.26,40.27
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,63.7,53.99
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,77.99,67.36
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,69.71,59.48
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,75.51,64.59
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,64.59,54.35
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,60.91,50.79
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,94.86,55.07
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,158.37,92.8
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,219.51,153.54
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,267.17,206.31
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,295.2,234.1
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,319.49,257.72
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,362.12,292.07
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,417.78,338.36
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,420.58,343.73
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,409.79,336.37
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,532.99,438.98
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,670.54,552.42
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,706.39,581.49
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,738.98,607.95
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,767.63,631.87
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,792.95,651.9
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,811.32,666.34
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,826.03,678.18
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,835.99,686.26
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,842.28,691.75
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,839.4,690.88
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,839.78,692.71
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,825.63,683.75
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,808.02,672.55
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,779.41,651.96
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,747.91,628.94
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,705.68,597.02
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,666.97,567.03
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,605.85,517.75
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,544.64,466.38
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,458.32,392.47
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,375.06,316.2
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,246.28,175.23
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,88.61,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,16.18,3.08
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,33.1,24.04
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,42.29,33.51
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,51.17,42.28
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,56.15,47.08
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,61.01,51.58
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,63.26,53.39
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,65.51,55.14
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,66.89,56.14
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,68.28,57.12
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,111.14,69.11
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,164.56,100.02
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,219.04,143.11
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,274.42,192.22
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,328.02,241.63
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,381.8,291.41
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,433.73,339.66
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,484.68,386.07
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,532.42,428.19
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,579.2,468.36
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,620.87,504.12
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,660.19,537.19
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,696.31,566.49
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,730.05,593.39
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,757.94,616.03
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,782.58,635.08
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,726.85,590.35
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,648.15,527.04
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,747.9,608.34
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,830.45,670.88
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,835.93,675.27
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,831.44,673.09
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,817.53,664.4
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,800.22,653.23
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,775.69,635.43
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,748.22,615.27
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,706.59,585.38
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,662.98,553.04
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,606.52,508.31
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,549.41,461.12
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,471.72,396.7
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,391.29,324.72
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,267.04,193.96
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,109.63,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,14.3,3.41
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,29.27,20.6
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,35.97,27.42
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,42.5,33.69
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,46.65,37.64
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,50.7,41.33
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,58.18,47.95
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,60.72,49.94
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,62.36,51.08
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,64.0,52.18
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,105.21,60.04
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,160.56,92.5
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,216.3,135.91
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,272.81,184.77
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,328.48,235.03
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,387.86,288.18
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,439.7,334.98
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,490.52,380.01
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,537.98,420.85
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,583.28,458.87
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,625.58,494.42
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,665.59,527.51
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,704.75,558.68
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,741.92,587.86
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,770.33,610.39
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,795.41,629.0
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,812.55,642.16
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,825.92,652.78
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,834.65,660.96
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,839.73,666.71
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,841.42,669.21
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,833.05,664.55
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,818.31,655.59
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,800.18,644.17
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,771.45,623.91
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,739.87,601.38
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,702.07,574.55
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,658.01,542.14
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,600.12,497.96
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,541.95,451.54
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,456.97,381.04
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,375.12,308.54
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,258.02,189.66
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,103.62,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,7.28,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.59,8.82
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.56,23.13
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,41.46,31.77
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,48.59,38.54
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,53.65,43.21
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,58.56,47.57
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,58.3,47.06
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,58.26,46.72
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,66.02,53.38
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,67.89,54.75
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,114.8,65.13
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,169.23,98.64
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,223.93,142.01
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,279.35,190.24
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,334.14,239.49
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,393.16,291.93
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,444.43,338.16
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,494.57,382.52
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,542.12,423.82
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,588.07,462.88
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,630.57,498.2
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,670.75,530.94
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,707.73,559.65
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,742.22,585.87
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,770.33,607.28
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,795.18,625.08
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,815.67,639.93
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,832.71,652.39
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,842.06,660.43
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,847.74,666.01
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,848.75,667.15
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,846.13,665.83
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,833.38,657.64
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,824.59,652.3
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,801.25,635.46
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,774.83,616.32
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,736.26,590.15
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,695.58,561.61
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,640.88,520.68
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,585.41,477.35
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,502.85,412.65
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,422.65,345.09
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,301.53,229.18
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,150.96,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,10.01,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,19.4,9.61
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,29.65,20.97
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,36.73,27.9
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,43.57,34.33
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,47.24,37.67
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,50.83,40.78
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,54.51,43.85
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,58.02,46.69
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,65.33,52.96
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,66.8,53.98
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,119.66,68.79
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,174.73,104.24
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,227.73,146.25
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,281.58,192.75
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,335.04,240.15
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,387.54,286.37
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,437.66,330.88
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,486.96,373.95
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,471.48,366.38
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,428.33,334.04
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,534.03,418.4
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,655.88,514.34
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,690.36,541.91
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,722.38,567.82
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,747.93,588.36
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,770.35,606.39
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,786.04,618.59
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,798.25,628.45
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,804.11,633.25
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,806.45,635.7
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,803.86,635.03
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,794.34,629.48
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,451.71,369.5
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,62.8,46.86
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,115.58,91.65
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,175.43,141.67
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,152.78,123.31
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,130.11,104.74
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,105.19,83.9
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,80.15,62.56
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,58.74,44.19
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,36.39,24.82
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,19.83,9.87
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.26,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.73,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,12.73,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,22.95,13.09
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,34.01,25.13
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,40.52,31.66
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,46.86,37.77
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,50.82,41.55
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,54.69,45.11
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,61.24,50.96
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,62.49,51.85
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,64.04,53.11
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,67.92,56.47
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,140.46,92.27
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,198.77,142.48
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,233.45,162.05
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,299.64,212.86
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,355.3,264.68
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,410.84,316.14
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,464.3,365.61
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,516.55,412.87
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,566.27,456.97
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,614.26,498.52
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,657.45,535.49
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,698.09,569.66
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,735.26,599.74
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,769.62,627.1
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,798.02,648.98
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,823.0,667.67
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,842.67,682.83
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,858.7,695.45
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,868.68,704.26
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,874.9,710.71
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,872.67,710.12
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,866.75,707.01
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,853.45,699.54
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,844.21,695.24
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,816.35,675.84
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,785.56,654.13
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,744.13,623.7
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,700.6,590.9
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,641.97,545.16
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,588.84,501.95
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,506.16,433.11
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,426.26,362.0
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,298.02,239.93
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,160.72,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,62.48,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,17.28,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,24.63,15.27
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,35.55,26.98
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,42.37,33.92
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,49.0,40.42
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,52.82,44.02
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,56.55,47.39
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,61.48,51.67
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,66.15,55.62
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,102.38,88.5
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,144.77,126.36
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,173.81,131.32
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,204.86,149.64
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,248.82,191.36
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,280.13,222.85
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,316.44,250.54
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,364.44,288.84
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,400.61,319.87
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,437.32,350.78
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,459.41,369.73
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,476.09,383.56
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,464.14,374.56
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,441.77,356.9
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,444.13,359.1
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,444.93,359.8
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,440.88,356.38
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,435.43,351.83
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,369.23,299.58
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,308.75,251.22
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,222.41,181.98
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,146.83,119.61
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,171.0,140.55
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,196.48,162.18
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,139.65,114.99
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,83.7,67.54
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,112.34,92.75
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,144.31,120.54
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,126.0,105.17
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,107.63,89.59
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,88.73,73.31
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,69.49,56.37
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,51.63,40.32
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,33.18,23.57
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,19.82,10.95
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.02,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.64,0.0
