Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,499.97,389.26
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,554.89,435.76
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,607.12,478.37
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,657.74,518.11
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,705.09,554.51
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,750.32,588.21
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,791.48,617.93
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,829.95,643.26
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,864.55,665.59
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,896.13,685.62
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,922.6,703.3
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,945.63,718.68
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,961.91,730.13
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,974.48,739.28
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,982.05,744.66
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,985.89,747.74
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,982.12,745.16
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,974.67,740.37
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,960.41,731.94
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,942.77,721.42
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,915.51,704.43
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,894.51,691.83
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,855.82,666.86
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,814.9,640.09
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,761.46,603.17
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,706.96,564.61
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,642.48,519.56
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,574.2,469.05
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,481.74,396.34
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,394.12,322.35
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,267.59,202.71
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,104.47,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,22.71,13.43
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,30.04,21.33
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,37.15,28.15
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,41.01,31.84
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,48.99,39.1
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,51.66,41.31
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,54.28,43.37
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,55.93,44.51
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,57.51,45.57
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,58.25,45.87
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,98.65,57.15
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,154.37,85.97
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,211.62,128.34
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,268.79,176.86
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,326.49,228.16
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,383.88,279.48
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,441.15,329.9
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,496.16,377.46
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,550.23,422.9
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,601.52,465.65
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,651.27,506.12
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,698.13,542.6
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,742.86,576.58
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,783.31,607.42
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,821.12,634.34
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,854.49,657.02
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,884.8,677.47
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,910.24,695.53
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,932.3,711.3
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,947.49,722.79
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,959.04,731.94
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,965.27,737.21
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,967.82,740.13
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,960.61,736.45
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,949.9,730.53
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,934.26,722.01
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,924.74,717.94
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,891.53,695.66
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,855.72,671.58
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,815.51,645.38
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,778.49,621.12
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,715.04,576.46
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,651.61,530.71
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,579.16,476.06
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,508.13,420.2
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,405.25,335.45
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,306.34,250.14
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,177.87,133.53
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.54,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.28,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.91,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,28.09,18.61
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,36.05,27.25
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,43.79,34.86
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,48.96,39.92
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,53.95,44.63
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,57.06,47.35
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,60.03,49.86
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,68.06,57.04
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,69.93,58.53
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,71.58,59.71
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,107.38,65.4
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,163.55,97.16
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,221.69,142.35
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,280.27,193.85
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,345.98,253.18
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,403.41,306.38
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,460.82,358.81
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,516.32,407.72
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,571.04,454.5
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,623.03,498.56
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,673.57,540.22
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,721.1,577.4
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,766.62,611.95
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,808.1,643.72
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,847.05,671.59
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,882.45,695.36
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,915.01,716.91
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,941.03,734.68
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,963.64,750.05
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,981.55,760.79
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,995.84,769.06
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,1002.57,773.64
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1005.54,775.83
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1002.68,774.74
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,996.11,771.33
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,980.78,762.94
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,971.49,758.93
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,945.09,742.19
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,915.63,723.43
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,876.01,697.55
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,834.07,669.68
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,780.79,631.72
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,732.13,596.36
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,660.98,544.65
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,590.87,491.3
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,496.13,414.51
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,406.05,336.88
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,276.8,217.35
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,139.34,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.87,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,26.04,17.33
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,34.09,25.81
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,41.86,33.44
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,46.28,37.72
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,50.57,41.69
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,54.17,44.78
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,57.57,47.6
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,64.99,54.11
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,66.56,55.23
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,67.26,55.56
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,105.82,62.13
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,160.85,94.05
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,217.7,138.52
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,282.1,194.19
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,339.26,245.55
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,395.89,297.03
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,452.4,347.49
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,507.27,395.48
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,560.98,441.1
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,612.04,484.08
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,661.66,524.88
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,686.19,542.96
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,700.27,552.01
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,734.77,578.83
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,767.26,603.66
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,780.86,612.53
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,790.5,618.39
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,807.98,632.03
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,823.04,643.86
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,899.26,703.35
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,965.14,750.49
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,916.4,716.52
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,855.82,673.54
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,780.65,618.06
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,691.99,551.64
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,597.84,480.48
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,486.05,393.88
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,550.8,448.64
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,593.47,485.32
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,478.9,394.86
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,350.89,291.56
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,311.77,260.94
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,273.08,229.6
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,233.96,197.45
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,194.55,164.1
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,138.61,115.57
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,95.52,77.09
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,54.63,39.13
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,15.98,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,30.24,20.19
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.8,27.08
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,44.05,34.05
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,48.74,38.5
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,53.29,42.63
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,52.03,41.43
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,56.08,44.93
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,85.72,71.08
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,116.71,97.95
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,83.76,68.54
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,111.3,63.01
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,166.71,95.66
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,223.6,140.2
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,285.32,204.14
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,337.51,257.49
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,373.65,282.67
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,451.12,344.51
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,473.75,368.96
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,478.62,374.96
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,461.2,362.66
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,430.42,338.67
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,530.23,418.13
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,649.53,511.33
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,546.69,430.95
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,420.26,330.08
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,356.77,281.09
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,282.81,222.89
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,263.64,207.98
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,243.95,192.52
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,517.5,414.42
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,785.42,621.06
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,571.55,454.8
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,333.5,263.94
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,478.6,382.98
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,626.47,500.79
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,457.73,368.66
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,288.01,231.45
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,605.04,495.56
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,865.48,698.39
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,692.12,567.47
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,516.6,428.43
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,471.8,393.6
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,427.21,357.85
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,377.07,317.54
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,327.0,275.97
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,357.81,301.17
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,368.31,306.25
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,249.84,197.1
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,122.6,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,44.33,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.54,0.65
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,27.55,18.62
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,34.25,25.45
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,40.77,31.69
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,44.88,35.62
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,48.86,39.29
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,55.63,45.3
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,57.69,46.94
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,59.2,48.03
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,60.63,49.04
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,60.55,48.7
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,117.11,66.38
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,173.86,101.06
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,232.07,147.36
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,289.99,198.08
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,348.68,250.99
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,406.41,303.64
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,463.86,355.13
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,519.57,403.37
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,574.41,449.43
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,626.66,492.99
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,677.28,534.16
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,724.57,570.85
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,769.72,605.01
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,810.72,635.21
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,849.02,662.3
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,650.78,512.84
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,391.72,306.66
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,445.1,349.81
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,512.07,401.55
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,392.85,310.14
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,269.33,213.16
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,217.41,172.7
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,165.12,130.95
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,452.27,367.26
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,709.9,566.95
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,660.69,528.81
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,610.28,491.25
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,452.91,368.43
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,297.84,242.69
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,387.4,320.17
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,472.05,391.61
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,432.66,361.06
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,392.94,330.17
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,495.81,417.71
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,574.73,480.02
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,487.12,407.29
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,403.64,335.14
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,283.23,226.02
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,157.53,14.3
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,58.98,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.76,2.98
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,30.12,21.09
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,36.7,27.86
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,43.13,34.11
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,47.13,37.97
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,51.01,41.56
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,83.32,70.97
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,117.9,101.95
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,84.3,71.23
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,61.31,50.2
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,61.23,49.95
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,122.63,70.28
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,180.43,107.45
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,239.8,156.41
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,296.52,220.43
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,338.66,268.83
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,385.2,302.65
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,476.67,377.84
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,533.23,428.97
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,588.73,477.79
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,641.7,524.09
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,693.01,567.9
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,693.39,566.2
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,675.5,548.5
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,770.36,627.68
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,867.5,704.78
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,902.15,730.28
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,933.67,753.67
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,960.63,773.67
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,984.12,791.16
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1000.98,803.86
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1014.11,813.98
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,1021.89,819.99
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,1025.88,823.41
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,1021.95,821.62
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,1014.33,817.36
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,999.98,809.47
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,982.17,799.18
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,964.17,787.37
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,933.68,766.27
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,894.34,739.11
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,852.65,709.86
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,796.59,667.71
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,745.31,628.53
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,675.04,573.36
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,605.68,517.34
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,514.16,440.46
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,426.79,363.1
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,302.62,248.31
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,174.73,41.29
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,66.32,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.36,3.47
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,27.3,19.2
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,34.02,26.08
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,40.52,32.45
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,44.24,36.02
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,52.4,43.57
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,55.71,46.37
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,58.87,48.94
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,60.29,49.97
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,61.65,50.93
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,63.66,52.46
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,119.35,67.43
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,183.6,110.56
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,240.2,155.76
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,297.7,205.68
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,355.09,256.1
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,410.82,305.54
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,466.33,353.85
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,519.39,399.11
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,570.69,441.67
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,619.94,481.95
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,667.72,520.18
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,711.47,554.06
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,752.69,585.36
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,791.02,614.2
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,826.89,639.7
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,857.77,660.84
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,885.72,679.97
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,879.31,676.19
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,852.46,655.89
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,835.38,643.63
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,816.18,629.64
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,856.14,661.48
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,892.25,689.71
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,925.12,713.86
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,947.11,730.68
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,928.98,719.61
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,913.8,711.11
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,885.2,693.22
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,853.93,673.47
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,811.61,645.86
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,767.49,616.56
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,712.73,578.03
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,657.28,538.03
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,586.01,485.27
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,515.88,431.2
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,428.33,359.34
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,343.45,286.35
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,235.9,190.2
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,123.46,40.01
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,42.53,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.08,4.52
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,28.11,19.37
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,45.86,36.04
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,63.32,52.28
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,80.26,67.76
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,97.06,82.77
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,114.41,97.97
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,134.63,115.41
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,151.13,129.29
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,167.17,142.58
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,171.22,145.33
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,179.53,144.11
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,217.12,172.1
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,260.15,204.4
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,292.08,226.6
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,333.76,257.66
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,347.79,271.38
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,352.07,276.11
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,429.07,334.99
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,555.79,434.28
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,603.03,472.26
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,649.38,508.89
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,638.15,498.19
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,606.81,470.98
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,627.17,486.79
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,646.27,501.32
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,757.4,588.55
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,869.61,673.05
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,848.33,655.61
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,812.12,626.36
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,786.11,607.49
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,756.11,585.47
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,755.11,586.09
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,751.8,584.96
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,723.2,565.62
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,706.95,555.06
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,755.57,594.7
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,783.2,618.96
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,657.85,523.29
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,518.56,415.14
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,527.5,425.95
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,532.21,432.94
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,479.82,392.25
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,428.53,351.88
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,374.04,309.02
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,320.38,265.47
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,258.47,213.5
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,198.45,161.57
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,113.67,87.63
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,29.74,7.46
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,12.54,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,20.52,9.62
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,35.92,25.62
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,52.67,41.16
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,69.53,56.6
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,86.07,71.49
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,102.3,85.81
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,82.98,68.39
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,61.0,48.67
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,100.66,83.31
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,137.4,114.77
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,130.01,107.76
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,122.25,96.11
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,181.6,143.05
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,230.11,180.33
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,185.68,145.46
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,136.28,106.35
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,137.76,107.45
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,139.26,108.5
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,162.99,127.17
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,187.24,146.06
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,190.47,148.51
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,193.68,151.02
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,182.3,142.0
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,170.59,132.74
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,212.34,165.89
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,254.92,199.28
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,373.45,291.5
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,494.49,382.67
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,419.5,325.42
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,340.5,264.85
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,288.05,224.89
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,245.73,192.17
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,135.41,104.9
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,28.35,17.77
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,437.05,354.26
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,838.32,652.72
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,566.65,447.69
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,285.86,225.91
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,614.08,491.88
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,878.7,685.85
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,842.13,659.41
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,803.36,633.85
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,764.13,606.35
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,718.29,573.4
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,653.03,527.04
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,588.56,479.29
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,502.82,412.39
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,420.93,344.7
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,303.47,242.91
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,185.64,90.13
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,69.49,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.1,11.21
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,32.12,23.21
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,39.04,30.01
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,45.72,36.3
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,49.57,39.86
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,53.3,43.14
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,55.28,44.74
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,62.95,51.41
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,64.56,52.55
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,66.08,53.61
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,77.73,51.75
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,131.94,73.63
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,187.83,112.42
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,253.31,166.79
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,310.59,217.77
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,367.9,269.48
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,423.92,319.26
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,479.82,367.5
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,533.34,412.16
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,585.5,453.83
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,635.66,494.17
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,684.41,532.29
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,729.76,565.83
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,773.03,596.87
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,812.34,624.96
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,849.18,649.83
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,880.38,669.4
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,908.49,686.72
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,932.79,701.58
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,953.86,714.1
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,920.35,690.93
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,861.24,648.53
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,842.41,635.87
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,820.43,620.59
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,792.7,601.36
