Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,762.46,580.39
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,814.04,621.24
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,868.27,659.55
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,830.72,635.1
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,790.94,610.01
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,639.02,503.51
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,484.44,388.21
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,438.46,354.85
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,393.14,320.25
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,346.52,285.2
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,299.76,248.61
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,227.74,189.2
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,171.76,141.02
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,109.77,86.0
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,35.25,14.64
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,14.63,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,11.82,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.77,13.09
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,34.61,25.54
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,41.82,32.66
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,48.77,39.27
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,52.84,43.03
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,56.77,46.49
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,59.29,48.46
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,61.67,50.25
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,69.81,57.24
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,71.46,58.37
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,86.7,57.28
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,139.61,80.42
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,193.64,118.19
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,249.42,164.29
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,305.84,214.03
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,369.16,269.75
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,423.6,317.95
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,477.94,364.92
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,531.16,409.66
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,583.61,452.37
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,633.17,492.33
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,681.34,530.15
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,726.22,563.78
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,769.16,595.14
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,808.08,623.08
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,844.54,648.02
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,877.39,669.41
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,907.45,688.76
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,931.6,705.36
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,952.49,719.85
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,968.17,730.94
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,980.38,739.87
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,985.75,744.37
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,987.56,746.71
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,983.38,745.21
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,985.76,748.4
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,969.91,740.23
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,950.74,730.05
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,924.54,714.16
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,895.46,696.27
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,855.81,670.82
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,814.04,643.55
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,767.53,611.17
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,714.72,573.47
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,646.39,524.68
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,578.97,474.53
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,491.8,406.5
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,408.48,337.37
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,295.43,239.16
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,184.27,108.63
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,67.51,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.51,14.96
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,36.17,27.12
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,46.91,37.48
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,57.24,47.21
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,58.65,48.52
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,58.39,48.13
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,59.64,48.95
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,60.99,49.81
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,68.68,56.43
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,70.01,57.3
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,89.31,57.03
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,143.65,82.12
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,198.95,121.62
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,255.88,169.25
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,319.8,225.56
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,376.49,276.63
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,432.29,326.94
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,487.98,376.1
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,541.34,421.58
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,593.66,464.85
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,623.09,488.85
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,643.51,504.19
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,709.76,556.13
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,778.73,609.34
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,817.97,637.51
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,854.73,662.96
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,843.3,651.89
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,810.8,623.57
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,893.8,687.5
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,961.82,733.98
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,930.51,710.79
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,876.63,670.57
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,892.66,684.09
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,905.32,694.44
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,787.26,608.44
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,657.52,511.97
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,763.62,597.08
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,855.31,666.88
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,719.3,568.11
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,576.88,460.64
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,621.85,499.58
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,643.41,519.95
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,591.33,480.71
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,539.47,441.36
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,486.09,401.54
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,432.85,360.2
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,363.31,303.42
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,296.43,246.4
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,213.47,172.98
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,115.65,70.93
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,41.85,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,18.46,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,26.16,16.66
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,36.21,27.12
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,42.11,33.0
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,47.86,38.47
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,51.64,41.93
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,55.29,45.12
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,55.42,44.93
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,61.15,49.75
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,61.0,49.33
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,66.06,53.55
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,94.15,60.53
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,144.69,85.08
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,198.39,121.71
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,267.79,177.16
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,325.47,228.24
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,383.55,280.03
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,440.14,329.89
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,496.39,378.1
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,550.65,423.39
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,603.84,466.33
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,654.37,506.85
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,703.3,545.09
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,749.45,579.27
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,793.5,611.03
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,833.71,638.96
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,871.33,664.71
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,904.11,685.73
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,933.84,704.59
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,958.6,720.92
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,979.97,735.03
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,995.63,745.94
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,1007.69,754.64
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,1013.12,758.59
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1014.87,760.31
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,1010.16,758.53
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,1001.9,754.61
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,985.59,744.94
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,975.81,739.87
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,948.73,723.14
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,918.74,704.58
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,878.88,679.34
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,836.85,652.3
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,784.02,615.91
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,735.57,582.01
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,668.06,535.07
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,601.38,486.77
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,514.96,420.22
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,432.37,353.04
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,319.88,257.48
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,211.9,138.5
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,79.01,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.73,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.4,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.54,16.36
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,36.81,27.64
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,43.5,34.12
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,49.98,40.11
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,53.61,43.31
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,57.13,46.25
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,59.28,47.85
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,61.33,49.31
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,68.67,55.5
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,69.61,56.01
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,95.86,57.9
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,150.12,85.0
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,204.85,124.53
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,261.13,171.2
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,325.25,226.62
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,381.6,276.05
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,436.45,323.51
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,491.13,369.62
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,543.86,412.91
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,595.75,454.19
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,645.05,493.0
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,692.9,529.73
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,737.4,562.1
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,779.91,592.21
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,818.71,619.23
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,855.06,643.74
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,887.08,665.21
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,916.23,684.75
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,940.17,700.83
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,960.87,714.85
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,975.94,723.9
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,987.54,730.81
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,992.24,734.19
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,993.39,735.46
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,988.56,733.59
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,990.58,736.46
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,975.13,728.71
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,956.4,719.04
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,928.52,701.94
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,897.81,682.98
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,857.92,657.77
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,821.55,634.75
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,769.56,599.1
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,716.67,562.22
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,648.62,515.67
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,581.45,467.7
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,495.66,402.04
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,413.53,335.41
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,303.61,242.96
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,197.53,132.7
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,72.5,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,7.73,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.7,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,24.94,15.69
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,35.75,26.16
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,42.48,32.45
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,48.96,38.24
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,52.63,41.48
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,56.17,44.46
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,58.68,46.44
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,61.04,48.24
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,68.72,54.54
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,70.0,55.21
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,99.46,58.25
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,152.94,85.32
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,207.02,123.81
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,262.72,168.74
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,324.66,219.85
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,380.12,265.95
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,435.11,311.69
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,489.92,355.83
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,542.52,395.99
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,594.21,433.71
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,643.53,469.56
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,691.4,503.18
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,735.53,532.22
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,777.63,558.92
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,816.33,583.31
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,852.56,605.69
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,884.79,625.2
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,914.18,642.91
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,938.02,657.51
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,958.59,670.22
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,973.51,680.68
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,984.96,689.26
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,989.45,692.75
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,990.37,694.33
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,985.43,693.6
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,977.08,690.98
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,970.95,687.87
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,951.48,676.61
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,924.05,661.62
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,893.81,644.89
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,854.88,621.53
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,813.85,596.62
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,767.29,567.62
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,714.93,534.06
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,649.44,493.66
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,584.74,451.45
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,500.4,391.06
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,419.71,329.33
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,313.49,243.83
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,213.93,144.16
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,78.61,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,20.34,1.77
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.82,19.88
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.61,30.38
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,50.1,39.18
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,59.24,47.39
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,65.55,52.94
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,69.77,56.46
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,69.39,55.72
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,69.18,55.12
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,85.22,68.67
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,101.62,82.3
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,127.75,85.08
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,172.7,109.48
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,225.3,149.02
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,276.72,190.72
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,325.04,233.01
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,370.72,271.42
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,413.19,302.93
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,473.18,347.88
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,522.8,385.75
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,585.84,433.17
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,614.74,454.08
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,633.9,466.56
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,658.89,484.48
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,681.11,500.0
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,727.58,532.91
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,775.02,565.91
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,781.34,569.04
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,783.99,569.95
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,787.25,572.67
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,787.7,573.51
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,830.75,604.52
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,872.37,634.08
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,799.91,584.68
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,710.29,523.67
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,717.86,531.33
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,723.26,536.83
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,698.26,521.45
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,671.27,504.85
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,732.21,551.42
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,776.89,584.72
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,753.86,569.53
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,728.48,553.19
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,661.32,507.83
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,601.71,466.66
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,533.33,418.82
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,466.67,370.16
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,388.43,310.2
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,313.92,250.34
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,209.61,164.47
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,122.74,83.44
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,42.07,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.19,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,15.45,1.89
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,33.64,23.14
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,51.77,40.1
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,66.62,53.76
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,81.04,66.73
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,73.67,60.23
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,68.81,55.82
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,97.24,80.57
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,130.01,108.64
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,112.53,93.08
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,102.03,83.68
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,130.29,86.58
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,178.94,113.38
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,227.51,149.42
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,278.3,191.36
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,326.06,232.03
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,383.28,280.63
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,435.14,325.76
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,487.28,370.11
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,537.65,411.23
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,587.77,450.85
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,635.19,488.14
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,681.53,523.63
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,724.54,554.97
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,765.83,584.26
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,802.8,610.72
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,837.49,634.31
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,868.7,654.04
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,897.26,671.82
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,919.58,686.23
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,938.75,698.54
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,951.08,706.79
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,960.0,712.93
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,962.95,715.28
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,962.46,715.55
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,871.62,655.08
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,765.44,579.4
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,836.35,634.62
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,909.0,685.11
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,878.62,665.16
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,845.79,644.49
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,803.23,617.65
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,758.94,589.24
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,703.27,550.99
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,646.97,511.51
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,573.02,459.17
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,507.35,410.8
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,424.31,346.17
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,345.67,281.99
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,250.65,201.39
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,163.01,116.78
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,53.6,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.91,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,11.43,1.02
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,29.49,19.83
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,46.7,35.87
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,65.18,52.74
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,80.81,66.78
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,96.79,80.81
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,112.48,94.24
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,111.55,92.77
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,113.06,93.4
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,120.92,99.64
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,128.16,105.28
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,158.3,112.26
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,199.05,136.93
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,246.32,174.12
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,299.08,217.57
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,338.28,249.64
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,377.75,281.87
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,394.99,298.28
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,409.2,310.51
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,458.14,347.15
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,523.64,396.11
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,548.96,415.13
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,571.23,431.51
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,598.51,451.03
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,625.39,469.95
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,676.15,507.97
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,733.55,550.22
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,740.37,555.1
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,744.28,558.21
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,763.93,572.9
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,781.94,586.36
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,676.06,509.46
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,560.94,424.2
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,679.54,515.54
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,799.72,604.52
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,756.82,573.39
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,697.03,531.32
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,617.68,474.61
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,519.79,403.14
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,673.14,523.57
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,791.19,612.95
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,686.91,538.34
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,594.02,469.76
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,526.29,420.25
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,477.92,383.84
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,426.16,345.12
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,374.61,305.29
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,310.67,253.71
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,249.03,202.2
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,178.59,141.84
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,110.98,78.58
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,36.48,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.88,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.63,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.51,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.39,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.27,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,43.69,33.04
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,81.6,65.9
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,114.68,94.15
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,146.28,120.73
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,170.64,134.04
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,196.39,153.45
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,183.1,142.72
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,167.26,130.14
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,237.28,184.11
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,317.7,245.64
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,307.93,238.56
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,294.04,228.15
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,274.76,212.85
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,257.34,198.94
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,274.97,212.49
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,293.02,226.25
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,310.53,239.57
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,329.56,254.02
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,245.87,189.71
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,160.76,123.3
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,396.61,308.62
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,636.39,485.65
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,535.96,410.39
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,417.15,321.17
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,418.93,323.36
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,420.55,324.95
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,475.27,367.84
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,547.47,422.67
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,503.61,389.95
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,440.92,343.57
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,333.98,262.66
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,212.69,167.61
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,192.6,152.24
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,172.45,136.4
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,226.21,181.33
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,268.68,216.65
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,241.29,195.07
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,213.68,173.25
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,183.1,148.8
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,152.4,123.68
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,119.56,95.91
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,78.24,60.61
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,50.45,36.49
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,21.36,10.84
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,10.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.37,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.64,8.12
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.01,21.34
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,41.09,30.98
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,47.14,36.71
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,52.96,42.0
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,56.81,45.35
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,60.49,48.41
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,61.34,48.81
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,62.18,49.17
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,69.96,55.65
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,71.11,56.33
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,114.59,64.88
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,166.2,95.5
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,219.37,136.39
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,273.95,182.58
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,335.26,242.63
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,382.95,287.65
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,402.94,305.86
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,423.36,323.06
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,376.91,288.56
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,323.19,247.37
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,483.88,373.49
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,689.03,528.77
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,576.71,442.31
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,425.69,323.71
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,397.58,303.19
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,367.04,280.2
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,253.17,193.64
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,142.03,107.28
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,192.21,146.78
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,243.58,186.58
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,545.58,421.22
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,841.98,635.4
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,917.13,691.61
