Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,993.69,741.66
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,978.37,733.42
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,960.05,723.28
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,933.52,706.87
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,904.45,688.79
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,740.54,575.72
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,568.05,447.81
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,385.05,308.49
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,210.18,167.73
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,184.9,148.49
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,147.29,118.28
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,343.38,283.7
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,501.66,407.14
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,418.48,339.46
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,339.91,274.51
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,241.76,190.54
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,148.68,86.69
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,52.84,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,9.55,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.54,2.03
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.61,17.1
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,35.63,25.83
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,42.0,31.88
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,48.12,37.49
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,51.47,40.45
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,54.69,43.16
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,56.56,44.5
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,58.32,45.69
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,65.4,51.47
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,66.41,51.93
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,79.15,50.73
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,127.63,69.77
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,177.04,101.75
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,228.36,141.74
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,288.53,192.08
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,341.24,237.64
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,393.57,282.32
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,446.27,326.29
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,497.66,368.01
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,548.77,408.1
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,597.8,445.33
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,645.99,480.67
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,691.94,514.24
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,736.49,545.93
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,777.96,574.8
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,817.62,600.72
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,853.74,624.1
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,887.61,645.9
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,918.12,664.15
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,946.0,680.61
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,968.82,695.16
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,988.56,707.86
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,903.47,653.76
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,777.52,565.69
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,918.81,668.04
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,1021.25,733.65
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,910.33,662.63
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,755.19,555.76
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,892.24,657.47
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,978.89,715.35
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,955.66,701.09
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,940.02,693.05
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,906.53,672.02
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,870.86,649.61
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,826.97,622.04
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,781.67,593.12
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,730.61,560.17
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,675.03,523.07
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,606.87,475.89
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,540.46,427.93
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,458.18,366.3
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,380.4,303.61
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,279.07,218.37
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,181.3,110.46
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,66.17,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,9.55,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.53,2.55
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.01,17.2
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,36.47,26.16
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,42.38,31.71
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,48.07,36.85
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,51.8,40.08
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,55.37,43.04
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,57.55,44.72
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,59.61,46.24
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,67.16,52.33
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,68.44,52.99
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,81.97,51.79
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,129.9,70.69
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,178.79,101.97
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,229.67,141.04
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,289.35,190.14
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,341.74,234.66
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,394.0,278.59
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,446.47,321.74
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,497.04,363.07
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,547.28,403.07
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,596.18,440.19
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,644.24,475.6
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,689.22,508.89
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,732.83,540.52
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,773.87,568.92
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,813.11,594.2
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,848.38,617.06
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,881.44,638.39
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,908.69,656.36
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,933.08,672.56
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,954.09,685.66
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,972.08,696.86
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,983.59,704.59
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,991.87,710.44
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,995.9,713.19
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,996.68,714.06
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,1000.85,717.22
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,990.45,711.26
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,940.74,681.8
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,882.21,646.51
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,873.77,643.18
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,861.19,636.69
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,849.65,630.5
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,834.15,621.72
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,786.15,590.93
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,737.25,559.29
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,679.67,521.47
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,622.26,482.69
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,550.83,432.22
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,481.45,381.0
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,395.77,315.35
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,321.02,254.98
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,229.84,178.27
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,141.47,87.32
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,48.23,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,9.55,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.17,3.35
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,31.89,21.18
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,46.25,34.47
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,56.47,43.81
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,67.57,53.66
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,69.26,55.08
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,70.99,56.39
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,94.37,76.21
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,122.65,99.77
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,147.53,120.04
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,164.11,133.09
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,145.31,107.21
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,154.93,97.89
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,192.43,120.11
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,236.57,152.18
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,296.2,208.06
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,338.29,247.7
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,380.4,278.07
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,423.53,310.14
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,457.08,336.97
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,493.22,364.48
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,545.18,403.81
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,623.05,461.8
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,666.19,493.48
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,708.29,523.97
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,686.72,505.07
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,643.19,470.09
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,746.02,547.47
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,852.26,623.36
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,878.34,638.9
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,901.66,653.29
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,921.55,667.7
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,938.56,680.38
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,879.0,639.67
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,803.77,585.45
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,769.25,562.7
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,744.91,546.09
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,853.28,626.03
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,948.4,691.96
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,931.45,680.93
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,911.76,669.23
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,886.72,654.06
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,859.27,637.32
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,822.4,614.58
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,783.78,590.47
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,738.97,561.01
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,693.06,530.39
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,627.78,485.94
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,571.51,446.96
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,506.81,400.14
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,444.09,352.88
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,366.68,292.1
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,294.06,232.75
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,211.03,162.91
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,129.88,81.78
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,42.24,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.01,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.23,3.82
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.43,19.06
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.25,30.03
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,49.97,38.0
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,58.39,45.48
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,64.59,50.82
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,71.05,56.22
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,74.36,58.78
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,77.44,61.09
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,79.47,62.46
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,81.28,63.63
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,94.78,62.3
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,138.33,80.91
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,183.32,110.13
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,230.72,146.54
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,285.37,191.17
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,334.11,231.99
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,383.06,272.85
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,432.91,313.55
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,481.24,352.8
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,529.66,391.04
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,576.43,426.19
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,622.58,459.76
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,666.09,491.7
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,708.55,522.2
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,747.83,549.83
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,785.43,575.83
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,819.82,598.44
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,852.23,619.53
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,879.92,637.45
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,905.04,653.73
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,865.03,625.15
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,809.83,584.02
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,728.92,528.69
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,639.33,466.2
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,818.69,596.03
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,967.65,695.12
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,860.47,623.23
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,733.65,535.34
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,836.33,611.96
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,923.07,671.84
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,896.6,654.72
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,867.77,637.32
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,831.31,614.81
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,793.07,590.98
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,748.14,562.31
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,702.09,532.44
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,644.27,494.59
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,580.46,451.29
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,516.76,405.42
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,454.95,358.86
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,377.25,299.06
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,304.37,240.43
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,221.22,170.9
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,141.37,91.63
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,46.47,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,10.46,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,18.1,4.82
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.17,19.03
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.02,28.26
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,44.82,33.7
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,50.41,38.72
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,53.27,41.18
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,56.05,43.44
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,58.21,45.09
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,60.24,46.58
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,67.49,52.48
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,68.42,52.94
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,84.34,51.87
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,132.26,71.54
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,181.74,103.45
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,233.09,142.67
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,292.76,191.44
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,345.04,235.54
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,396.67,278.77
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,448.95,321.74
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,500.07,363.11
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,550.86,403.11
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,584.67,427.71
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,610.7,444.53
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,656.17,476.88
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,703.4,509.72
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,732.73,528.54
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,759.55,545.42
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,825.22,593.64
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,887.49,634.98
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,915.89,653.07
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,941.49,669.79
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,963.67,684.45
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,982.81,697.32
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,996.85,707.14
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,1007.61,715.1
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,1012.64,720.38
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,1014.34,723.81
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,1010.17,722.31
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,1002.73,718.97
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,989.66,710.85
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,973.59,700.98
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,961.37,693.67
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,935.83,677.9
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,901.95,659.66
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,865.9,639.81
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,822.73,614.81
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,778.15,588.3
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,728.71,556.03
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,674.85,519.81
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,608.91,473.34
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,544.49,426.34
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,464.79,367.28
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,389.3,307.26
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,293.73,228.24
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,204.88,137.97
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,75.17,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.82,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.5,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.46,0.65
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,11.41,4.3
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,16.7,9.09
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,22.0,13.85
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,27.74,18.9
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,33.5,23.88
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,19.81,11.79
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.16,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,33.09,23.21
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,60.16,46.37
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,130.88,100.9
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,198.52,152.55
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,226.71,170.49
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,273.63,203.33
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,218.24,164.32
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,157.22,119.75
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,225.02,171.83
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,283.06,215.33
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,288.37,219.12
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,293.2,222.66
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,286.9,217.37
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,271.59,205.31
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,289.06,218.4
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,306.89,231.63
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,405.99,305.78
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,512.95,383.65
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,485.25,362.67
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,454.66,340.03
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,563.98,421.22
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,681.52,505.41
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,634.74,472.04
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,592.05,441.93
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,561.95,420.57
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,515.41,387.29
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,399.99,303.19
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,269.17,204.97
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,263.19,201.16
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,257.18,196.99
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,374.59,289.26
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,498.78,384.09
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,414.43,321.06
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,348.37,271.25
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,280.27,219.09
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,197.8,154.44
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,258.32,204.7
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,303.6,242.27
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,272.71,218.89
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,241.49,194.97
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,208.62,168.74
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,175.56,141.73
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,139.4,111.55
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,103.4,80.87
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,65.96,48.34
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,24.1,11.66
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,8.64,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,16.75,4.61
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,31.79,21.23
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,46.54,34.77
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,62.75,49.41
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,78.68,63.59
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,94.62,77.38
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,110.27,90.6
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,127.13,104.57
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,136.74,112.15
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,148.65,121.54
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,149.98,121.97
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,183.2,138.88
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,213.97,159.21
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,245.5,180.17
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,280.99,205.32
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,306.33,220.65
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,346.5,249.57
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,381.28,280.3
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,413.23,306.72
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,442.01,329.1
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,472.23,352.39
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,352.95,265.57
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,224.44,168.32
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,257.4,193.39
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,290.97,218.29
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,454.41,339.71
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,632.2,465.32
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,697.64,511.18
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,769.5,561.4
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,773.66,563.86
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,775.09,565.02
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,688.79,503.71
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,591.06,433.54
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,691.51,507.54
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,782.29,572.34
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,894.44,652.77
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,980.55,709.69
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,976.17,707.1
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,968.65,703.56
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,954.11,696.99
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,936.68,688.64
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,913.37,675.12
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,887.49,659.93
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,818.23,614.85
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,734.31,558.99
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,642.63,495.02
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,535.52,417.62
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,492.34,387.8
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,448.75,356.46
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,400.52,320.52
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,352.62,283.63
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,294.42,237.03
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,238.55,190.67
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,174.26,135.86
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,113.15,77.15
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,39.56,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.91,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.82,6.12
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,29.07,18.84
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,39.03,28.05
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,46.65,35.0
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,52.53,40.23
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,56.43,43.56
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,60.15,46.59
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,62.44,48.43
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,64.59,50.09
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,65.47,50.54
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,66.23,50.9
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,90.45,56.46
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,135.52,75.78
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,182.46,106.63
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,231.28,144.38
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,280.24,185.2
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,330.51,227.94
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,380.69,270.06
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,431.33,311.62
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,484.77,354.53
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,532.98,392.55
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,541.6,398.56
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,530.85,388.18
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,609.25,447.78
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,711.12,522.56
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,700.15,510.74
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,672.72,487.5
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,611.84,444.01
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,534.4,388.23
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,725.17,528.53
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,910.75,653.66
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,932.48,665.74
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,951.32,677.84
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,964.26,687.0
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,974.08,694.38
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,978.24,697.7
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,979.21,699.23
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,973.0,696.39
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,963.69,691.8
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,948.82,683.81
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,931.08,674.12
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,911.65,663.41
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,883.79,647.23
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,848.34,626.72
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,811.07,604.79
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,763.61,574.42
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,715.31,543.04
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,659.16,506.04
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,603.12,468.12
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,527.49,413.66
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,462.11,364.44
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,384.77,305.24
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,312.12,247.1
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,226.5,176.05
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,148.62,103.15
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,48.21,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,11.37,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.3,7.25
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,31.32,20.71
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.71,31.22
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.64,38.46
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,58.31,45.24
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,63.93,50.03
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,67.72,53.1
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,70.41,55.13
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,72.92,56.96
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,74.09,57.62
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,75.13,58.16
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,92.2,58.01
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,136.64,77.82
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,182.2,107.79
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,236.69,149.78
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,297.77,206.49
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,349.79,253.62
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,372.78,267.86
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,436.04,314.72
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,484.63,354.09
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,533.0,392.24
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,580.04,427.71
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,626.4,461.59
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,669.59,492.93
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,711.48,522.56
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,699.4,510.34
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,670.58,485.91
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,762.54,554.12
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,855.19,617.16
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,883.12,633.05
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,908.46,647.87
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,929.27,660.46
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,947.17,671.26
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,960.65,680.04
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,971.04,687.05
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,887.61,633.18
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,762.56,546.62
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,886.55,635.97
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,978.61,695.27
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,965.0,688.38
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,948.45,680.97
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,925.37,668.13
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,899.66,653.66
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,866.34,635.43
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,830.99,615.65
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,793.72,593.06
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,750.31,565.89
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,696.43,530.96
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,642.51,495.11
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,578.96,450.55
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,516.81,405.41
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,438.74,346.93
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,364.66,288.22
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,274.89,214.15
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,190.92,135.25
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,68.8,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,10.91,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.82,6.48
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.69,18.46
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,39.59,28.45
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,45.76,34.18
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,51.68,39.51
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,79.71,63.6
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,107.25,86.7
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,122.7,99.14
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,137.65,110.92
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,152.86,122.68
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,160.78,128.32
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,184.56,139.12
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,215.02,158.99
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,239.14,171.35
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,274.02,192.5
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,311.77,219.84
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,353.64,250.8
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,375.26,269.24
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,398.96,287.84
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,443.56,319.28
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,531.45,383.08
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,577.59,417.46
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,622.9,450.77
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,665.82,481.72
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,707.5,511.19
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,696.15,499.27
