Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,668.41,475.82
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,758.26,541.22
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,848.56,601.7
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,873.47,617.11
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,905.18,637.59
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,865.85,611.13
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,810.47,571.35
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,746.4,529.93
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,674.04,481.99
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,596.49,430.47
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,499.79,364.44
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,543.39,396.96
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,569.96,416.68
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,607.2,444.58
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,661.0,482.92
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,561.87,414.49
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,482.04,358.74
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,263.87,200.68
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,44.19,29.76
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,25.14,14.77
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.16,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.72,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.37,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.56,7.11
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.68,20.96
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,43.41,31.71
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,52.06,39.61
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.39,47.04
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,83.69,67.04
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,107.1,86.72
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,88.94,70.86
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,79.3,62.34
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,80.17,62.73
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,80.93,63.01
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,136.56,96.29
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,204.28,145.1
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,205.27,134.25
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,232.04,146.48
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,279.52,185.67
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,334.5,231.22
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,380.32,269.09
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,428.79,308.52
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,477.37,348.02
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,528.86,388.54
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,574.84,423.39
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,620.19,456.82
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,620.06,454.5
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,607.11,441.54
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,687.84,503.24
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,781.18,571.28
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,814.97,592.81
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,846.79,613.44
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,869.37,628.43
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,899.44,648.41
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,860.63,620.6
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,806.56,580.02
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,888.62,640.38
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,960.82,688.64
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,964.42,691.01
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,964.91,692.23
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,839.47,609.65
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,694.91,508.16
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,669.13,492.46
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,641.9,474.75
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,617.6,459.33
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,591.8,442.77
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,480.07,363.66
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,388.89,297.09
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,285.0,219.41
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,186.11,142.91
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,163.24,125.86
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,140.45,108.31
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,319.38,254.58
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,457.07,360.82
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,382.24,301.66
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,311.83,245.25
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,228.45,176.65
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,138.15,97.81
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,64.14,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,11.37,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.29,7.69
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,34.2,22.99
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,46.34,34.08
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.74,43.47
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.74,52.29
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,73.04,57.6
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,79.07,62.51
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,83.69,66.25
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,88.06,69.72
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,88.58,69.76
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,88.97,69.7
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,105.63,69.01
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,147.15,87.62
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,189.04,114.55
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,233.88,148.35
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,280.8,186.56
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,329.29,226.64
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,388.32,275.64
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,438.83,315.6
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,473.01,341.04
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,527.94,381.77
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,574.4,415.79
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,620.52,448.56
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,663.87,479.83
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,706.01,509.63
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,697.24,500.34
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,672.4,479.6
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,761.31,545.21
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,850.74,606.02
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,878.95,624.28
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,904.66,641.67
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,926.33,655.98
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,945.17,668.62
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,959.13,676.98
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,970.02,683.56
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,974.84,689.26
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,976.52,693.19
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,878.53,631.62
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,737.78,534.93
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,862.0,625.4
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,949.33,682.37
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,924.74,667.34
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,897.67,651.89
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,864.4,633.04
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,829.1,612.68
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,788.23,587.58
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,741.64,558.15
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,687.67,522.81
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,633.68,486.58
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,565.91,439.57
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,499.97,392.16
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,423.41,334.0
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,347.1,273.56
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,258.28,200.79
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,177.87,128.09
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,84.99,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.91,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,11.43,1.92
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,24.24,14.65
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,36.78,25.9
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,51.76,39.18
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,66.59,52.19
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,82.39,65.7
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,98.05,78.81
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,112.16,90.54
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,126.16,102.02
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,123.03,99.01
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,119.35,95.6
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,154.66,118.94
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,191.23,146.66
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,220.09,161.49
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,276.39,197.97
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,312.41,225.45
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,343.52,250.22
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,383.88,283.8
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,408.99,304.51
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,442.18,330.17
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,476.12,356.02
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,453.91,339.54
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,418.94,312.81
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,308.25,231.4
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,188.72,141.13
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,275.09,206.77
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,363.8,272.59
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,486.27,363.71
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,614.42,456.48
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,517.97,386.06
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,405.72,303.25
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,519.25,388.2
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,628.47,467.48
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,710.81,528.47
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,782.94,581.92
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,890.89,663.77
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,972.48,721.63
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,968.21,718.98
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,960.85,715.03
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,795.87,600.64
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,597.18,453.51
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,468.33,358.99
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,321.7,247.43
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,225.6,174.36
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,149.51,114.68
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,294.15,232.73
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,409.81,324.85
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,374.66,298.93
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,338.71,272.43
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,299.43,241.9
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,260.07,210.53
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,214.89,173.29
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,170.6,135.89
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,121.91,94.05
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,74.11,51.27
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,33.86,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,10.91,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.83,6.96
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.3,18.19
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,38.6,27.72
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.53,38.46
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.91,49.43
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,73.07,58.16
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,82.73,66.24
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,73.31,57.95
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,63.02,48.93
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,64.62,50.13
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,66.04,51.15
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,117.64,80.46
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,181.09,123.25
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,226.64,157.19
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,277.05,197.54
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,314.29,226.68
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,353.1,257.53
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,387.75,285.47
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,420.11,310.87
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,448.97,333.36
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,476.04,353.9
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,504.79,374.65
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,533.3,394.77
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,563.26,416.52
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,593.73,438.4
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,624.29,460.11
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,655.17,481.86
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,607.09,447.01
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,551.87,406.94
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,577.5,425.89
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,603.55,444.55
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,616.71,454.15
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,629.33,463.51
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,619.48,457.22
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,608.25,450.13
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,513.6,383.13
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,430.82,323.23
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,382.95,288.96
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,334.05,253.18
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,318.52,242.67
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,302.67,231.71
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,299.34,229.97
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,295.96,228.18
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,243.37,188.33
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,208.62,161.81
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,177.52,137.77
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,146.48,113.41
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,128.13,99.25
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,109.78,84.83
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,92.46,70.92
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,74.94,56.61
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,58.3,42.89
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,41.35,28.67
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,28.22,17.43
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,15.84,6.56
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.91,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.91,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.59,7.7
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,28.02,18.19
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,36.13,25.82
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,41.24,30.6
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,46.18,35.02
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,49.62,37.98
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,52.9,40.69
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,54.85,42.17
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,62.46,48.47
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,63.62,49.17
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,64.68,49.79
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,84.53,49.79
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,131.87,70.61
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,181.09,103.3
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,240.74,149.65
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,291.61,192.47
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,343.43,236.99
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,394.78,280.49
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,446.42,323.28
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,496.44,364.52
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,546.06,404.36
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,593.25,440.52
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,639.3,474.73
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,683.19,507.67
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,725.66,538.9
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,764.89,566.08
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,802.15,590.27
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,836.86,613.8
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,869.45,635.89
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,898.03,655.62
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,924.0,673.7
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,946.29,688.83
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,965.67,702.14
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,877.67,642.61
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,750.58,549.79
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,894.03,656.74
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,1001.57,729.77
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,1000.68,729.45
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,996.54,728.01
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,984.93,722.59
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,981.13,722.5
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,959.88,709.46
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,935.86,694.78
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,792.94,599.7
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,621.89,477.95
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,720.26,554.17
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,790.38,604.04
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,742.57,572.02
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,690.03,536.73
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,629.83,494.73
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,570.5,451.84
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,493.86,394.81
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,420.86,336.96
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,327.29,259.18
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,241.98,180.96
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,118.47,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.37,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.55,8.51
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,29.42,19.56
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,37.94,27.64
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,42.99,32.4
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,47.88,36.82
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,50.89,39.33
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,53.78,41.63
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,55.35,42.86
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,62.61,49.01
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,63.42,49.42
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,64.17,49.77
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,84.86,50.25
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,133.43,72.12
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,183.15,105.79
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,243.26,153.61
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,294.53,197.7
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,346.68,243.53
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,398.08,288.22
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,449.85,332.33
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,501.17,375.61
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,552.17,417.5
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,601.33,456.04
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,649.66,492.78
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,695.37,527.55
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,739.67,560.49
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,782.28,589.87
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,823.27,616.57
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,860.12,641.14
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,894.78,664.08
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,926.57,684.96
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,955.79,704.05
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,979.5,719.1
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1000.13,732.12
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,1017.54,743.48
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,1031.68,752.81
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,1038.59,757.57
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,1042.09,760.32
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,1041.1,760.34
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1036.72,758.35
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,1025.56,752.13
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,1011.21,744.02
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,991.22,732.34
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,968.33,718.86
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,938.38,701.17
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,906.09,681.83
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,865.77,656.02
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,832.79,635.04
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,782.57,602.38
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,731.64,568.55
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,669.73,526.04
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,608.56,482.45
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,532.33,426.21
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,464.98,373.72
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,370.62,295.83
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,284.49,216.31
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,138.04,9.9
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,10.46,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.73,7.5
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,25.9,16.85
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,32.84,23.51
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,36.92,27.42
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,40.89,31.07
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,47.53,36.88
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,50.3,39.1
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,52.1,40.48
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,53.81,41.74
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,55.0,42.44
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,56.1,43.04
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,87.14,51.68
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,136.55,73.27
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,186.8,106.78
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,238.57,147.49
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,291.07,191.43
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,344.47,236.64
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,397.53,281.27
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,450.68,324.84
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,502.72,367.5
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,554.37,408.78
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,603.94,446.69
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,652.51,482.81
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,698.87,517.45
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,743.79,550.39
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,785.29,579.44
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,824.85,606.17
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,861.12,630.15
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,895.1,652.58
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,926.15,671.76
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,954.55,689.17
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,977.35,703.79
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,997.03,716.53
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,1011.54,726.09
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,1022.71,733.7
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,1029.57,738.1
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1033.06,740.55
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,1030.65,740.12
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,1024.92,737.81
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,1012.86,731.0
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,997.67,722.38
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,976.41,710.01
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,952.35,695.94
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,921.33,677.37
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,888.08,657.31
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,856.71,638.36
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,814.19,611.64
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,763.14,578.76
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,711.5,544.71
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,649.25,502.55
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,587.9,459.44
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,517.43,409.03
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,446.02,354.61
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,352.81,278.44
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,267.79,201.61
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,130.73,17.5
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.91,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.56,7.89
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,28.43,18.71
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,36.94,26.76
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,42.41,31.89
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,47.69,36.65
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,51.05,39.56
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,54.26,42.22
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,56.12,43.63
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,57.87,44.9
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,95.73,76.99
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,138.13,112.07
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,165.64,122.51
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,204.19,146.77
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,196.92,127.4
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,229.76,142.77
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,288.01,191.21
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,338.8,234.55
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,388.59,276.37
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,439.23,317.85
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,489.15,357.3
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,538.78,394.89
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,586.62,429.57
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,633.67,462.08
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,678.48,492.46
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,721.98,520.63
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,762.85,546.11
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,802.07,568.75
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,837.91,589.74
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,871.66,609.21
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,901.76,625.07
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,929.33,639.28
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,952.83,654.16
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,973.39,667.47
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,988.47,677.71
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1000.34,686.29
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,1007.02,690.84
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,1010.43,693.67
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,1008.59,693.58
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,1003.55,691.82
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,991.74,686.19
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,976.89,678.94
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,954.67,668.43
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,929.82,656.34
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,908.38,646.3
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,874.63,628.32
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,831.96,605.26
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,787.91,580.6
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,735.83,550.01
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,687.88,521.12
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,622.84,478.76
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,559.3,435.48
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,483.96,381.4
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,412.22,326.23
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,319.36,250.72
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,234.67,175.83
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,116.67,21.51
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,11.37,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.6,7.72
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.44,19.22
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,39.01,28.08
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,46.51,34.9
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,52.4,40.12
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,55.91,43.1
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,59.26,45.83
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,61.6,47.59
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,63.78,49.18
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,64.69,49.56
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,65.5,49.84
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,91.45,55.82
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,136.11,75.34
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,182.18,105.22
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,230.35,141.76
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,278.99,181.8
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,328.89,223.6
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,378.99,264.98
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,435.0,309.65
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,483.09,348.22
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,530.99,385.66
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,577.14,420.01
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,622.52,452.72
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,665.92,484.08
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,708.14,513.9
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,747.23,539.9
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,784.7,563.05
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,818.81,584.73
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,850.98,605.05
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,880.57,622.93
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,907.84,639.29
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,929.81,653.08
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,948.93,665.19
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,963.17,674.95
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,974.35,682.97
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,979.93,686.51
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,982.37,688.26
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,979.12,687.26
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,972.75,684.53
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,960.89,677.91
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,957.1,676.52
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,936.18,665.03
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,912.57,652.03
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,880.75,635.04
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,846.81,616.5
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,807.0,593.04
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,770.34,571.26
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,718.73,538.88
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,666.88,505.5
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,605.29,463.12
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,544.89,420.2
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,470.53,367.21
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,399.65,312.94
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,310.0,240.75
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,228.06,169.31
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,109.62,24.88
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,11.37,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.63,7.66
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,29.33,19.02
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,37.82,26.92
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,43.68,32.3
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,49.32,37.28
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,51.85,39.33
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,54.31,41.2
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,56.19,42.59
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,57.94,43.83
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,64.63,49.11
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,65.31,49.27
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,84.46,49.11
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,131.01,69.08
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,179.44,100.77
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,238.29,146.02
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,288.53,187.73
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,339.78,231.21
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,390.5,273.81
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,441.06,315.37
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,472.85,343.62
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,496.09,362.37
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,531.38,387.7
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,557.18,405.56
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,628.04,459.74
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,720.97,528.95
