Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,65.51,49.75
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,65.46,49.41
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,79.72,48.34
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,125.9,66.5
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,172.71,95.78
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,230.42,139.25
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,284.72,188.41
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,340.91,237.0
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,384.82,271.02
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,428.05,303.53
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,472.65,336.77
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,517.72,369.46
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,562.69,400.82
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,608.86,432.19
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,646.87,460.63
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,684.14,488.16
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,708.21,506.13
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,729.65,522.03
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,788.73,566.68
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,844.03,606.04
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,809.77,579.54
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,747.39,532.37
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,805.24,571.91
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,858.49,607.08
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,806.56,571.85
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,760.01,540.39
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,727.06,518.69
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,691.9,495.23
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,695.78,499.34
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,698.02,502.13
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,683.9,493.78
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,668.04,484.44
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,644.48,469.19
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,619.36,452.9
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,582.19,429.75
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,544.08,405.58
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,507.71,381.59
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,470.35,356.47
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,491.61,375.71
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,524.81,402.34
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,471.75,364.31
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,419.7,326.43
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,392.9,306.77
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,363.65,283.54
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,277.95,214.64
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,199.92,148.96
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,101.95,47.63
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,10.46,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,18.72,5.43
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,33.71,22.23
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,48.29,35.48
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,61.09,46.85
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,73.54,57.66
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,74.35,58.29
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,77.59,60.84
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,89.5,70.6
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,100.71,79.61
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,115.92,91.79
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,139.32,110.54
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,164.76,121.28
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,212.49,153.22
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,233.17,165.25
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,268.48,190.17
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,303.44,216.69
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,340.42,245.23
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,358.74,261.47
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,379.87,278.48
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,385.48,283.4
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,395.53,291.0
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,429.36,315.08
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,474.75,347.19
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,521.15,380.6
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,567.28,413.69
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,582.73,423.27
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,592.46,428.86
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,618.53,447.1
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,645.02,465.44
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,667.65,481.03
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,686.93,494.35
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,588.64,425.38
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,479.73,347.84
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,592.02,429.29
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,709.45,511.0
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,706.96,510.54
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,702.69,509.72
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,721.14,523.59
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,738.03,536.27
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,804.88,584.25
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,851.78,618.34
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,851.84,619.52
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,843.13,614.95
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,808.3,593.22
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,764.45,565.44
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,643.49,481.51
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,509.61,386.13
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,473.03,362.02
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,435.33,335.85
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,381.34,296.25
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,329.38,257.13
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,275.07,215.64
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,222.47,173.94
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,152.91,117.67
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,97.92,71.38
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,46.23,19.06
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.99
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,29.42,18.71
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,45.02,32.7
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,61.25,47.08
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,75.1,59.23
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,90.78,72.7
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,106.17,85.67
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,105.9,85.02
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,114.59,91.87
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,99.68,78.88
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,90.05,70.43
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,97.61,65.81
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,136.62,80.34
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,203.92,132.04
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,256.18,176.4
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,296.26,208.61
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,335.62,240.54
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,369.43,269.23
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,394.65,289.7
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,424.87,312.05
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,468.57,343.96
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,499.74,365.87
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,531.31,387.64
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,543.93,396.21
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,558.1,405.52
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,627.1,454.71
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,706.07,509.41
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,738.54,530.83
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,770.57,552.11
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,788.41,562.84
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,804.42,572.4
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,866.94,618.01
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,924.56,657.3
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,859.44,611.45
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,770.86,548.48
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,756.86,540.07
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,740.91,529.71
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,860.26,615.17
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,958.9,679.93
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,846.42,607.38
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,704.49,510.84
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,692.15,505.84
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,677.54,498.18
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,696.58,512.98
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,693.93,513.25
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,735.46,544.78
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,760.45,562.51
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,709.18,529.49
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,657.63,496.23
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,601.29,457.64
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,545.53,418.27
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,472.78,365.71
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,403.26,312.35
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,318.84,245.33
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,241.12,179.9
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,127.52,62.32
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.46,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.05,4.49
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.71,18.18
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,39.06,27.75
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,46.39,34.5
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,54.44,41.69
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,64.28,50.14
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,82.27,65.38
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,93.52,74.61
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,104.68,83.61
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,109.34,87.03
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,113.88,90.32
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,109.04,82.13
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,103.96,77.84
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,101.81,75.76
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,99.51,73.59
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,122.32,91.01
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,145.31,108.34
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,165.44,123.28
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,185.94,138.38
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,150.72,111.43
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,113.88,83.13
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,209.77,155.74
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,305.68,226.06
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,361.85,266.64
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,426.92,313.14
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,540.35,396.0
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,673.36,489.9
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,580.33,422.57
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,468.97,341.65
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,483.44,352.53
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,498.07,362.88
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,532.19,387.51
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,578.4,420.14
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,642.67,466.51
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,721.71,521.85
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,845.33,610.92
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,960.61,690.45
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,957.95,689.13
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,952.22,687.08
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,936.93,680.32
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,918.9,671.86
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,760.38,564.74
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,595.8,447.2
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,703.46,531.27
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,792.5,598.7
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,737.82,561.78
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,691.04,530.92
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,636.58,494.11
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,582.54,456.4
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,519.43,409.95
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,458.05,363.46
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,385.51,306.99
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,303.12,241.31
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,228.07,179.26
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,157.99,119.17
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,86.66,41.86
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,10.17,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,19.49,4.98
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,31.01,20.26
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.85,31.25
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.82,38.56
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.53,45.4
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,63.64,49.79
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,66.72,52.27
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,69.52,54.4
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,72.13,56.32
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,71.69,55.63
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,71.28,54.96
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,81.46,52.96
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,133.91,75.83
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,179.32,103.64
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,227.42,139.47
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,277.02,179.73
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,327.99,221.98
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,378.92,264.18
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,430.03,305.59
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,480.19,345.82
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,533.37,387.0
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,556.43,404.27
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,570.26,412.86
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,590.25,427.06
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,610.94,441.11
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,656.78,473.24
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,703.54,505.51
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,724.01,519.07
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,743.04,531.75
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,751.79,536.4
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,753.03,536.27
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,806.39,572.25
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,854.52,604.14
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,871.81,615.99
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,886.98,626.86
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,869.21,616.02
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,848.58,603.66
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,938.25,667.76
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,997.93,705.96
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,997.6,707.84
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,982.93,701.54
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,963.09,690.78
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,940.44,678.31
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,909.42,661.2
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,876.15,642.53
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,835.8,618.22
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,799.01,595.99
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,747.63,563.52
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,695.82,530.03
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,633.8,487.64
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,572.74,444.52
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,498.36,391.03
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,427.09,336.39
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,337.29,264.52
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,254.53,194.08
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,148.52,76.07
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,33.35,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.46,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.08,3.81
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.75,18.44
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,39.12,28.18
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,47.46,35.8
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,53.76,41.45
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,58.42,45.38
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,62.86,48.95
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,98.82,79.25
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,139.61,112.8
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,96.54,76.08
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,70.52,53.86
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,79.87,52.03
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,124.14,68.47
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,177.78,103.08
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,225.51,138.85
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,273.11,177.65
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,322.11,218.63
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,371.23,259.32
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,420.73,299.39
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,469.33,337.64
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,518.01,374.63
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,564.31,408.64
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,609.97,440.96
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,653.72,472.09
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,696.45,501.69
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,736.22,527.5
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,774.49,551.55
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,809.89,573.25
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,843.43,593.55
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,870.81,610.44
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,895.54,625.72
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,916.86,638.2
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,935.35,648.96
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,817.08,571.81
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,660.42,464.83
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,605.13,428.98
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,547.59,390.07
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,590.92,422.0
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,633.63,452.47
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,448.56,326.35
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,231.33,170.01
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,330.4,245.43
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,417.76,309.39
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,376.81,280.58
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,335.58,251.88
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,219.7,165.95
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,99.68,73.26
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,87.48,64.3
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,75.25,54.95
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,63.48,45.8
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,52.12,36.82
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,41.47,28.23
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,30.84,19.51
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,21.56,11.78
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.3,4.01
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.58,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.91,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.73,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.26,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.3,4.54
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,19.35,10.96
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,28.19,18.84
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,37.04,26.67
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,47.23,35.47
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,57.44,44.11
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,57.0,43.59
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,56.56,43.07
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,91.01,72.07
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,122.94,98.4
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,155.79,119.43
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,190.35,145.15
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,134.18,101.04
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,68.28,49.26
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,132.08,99.35
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,193.81,146.57
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,176.94,133.06
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,159.03,119.01
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,266.93,199.88
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,381.61,282.76
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,303.57,225.3
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,220.05,163.29
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,225.14,167.25
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,230.29,170.98
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,369.1,272.82
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,515.68,375.13
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,467.86,340.29
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,415.54,303.03
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,474.8,345.72
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,536.84,389.05
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,558.93,403.93
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,573.29,413.87
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,646.96,465.22
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,735.71,524.42
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,621.84,447.36
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,501.93,365.04
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,554.54,404.06
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,590.59,430.33
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,794.54,575.21
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,956.12,678.17
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,898.46,640.66
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,832.95,600.5
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,741.67,541.19
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,659.36,485.99
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,640.47,475.92
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,618.52,462.95
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,657.94,494.56
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,681.17,512.61
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,622.05,472.66
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,563.76,432.71
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,491.21,382.0
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,421.75,330.03
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,335.64,261.51
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,256.26,194.1
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,150.59,76.94
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,36.54,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,9.55,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.52,1.9
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.46,16.26
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,37.4,26.42
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,43.69,32.23
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,49.73,37.61
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,53.39,40.67
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,56.91,43.45
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,59.01,45.03
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,60.99,46.45
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,62.4,47.37
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,63.67,48.15
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,78.27,60.03
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,123.19,67.29
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,178.8,105.88
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,236.03,151.5
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,269.25,175.52
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,317.54,212.98
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,374.87,262.01
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,425.76,302.68
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,462.34,329.81
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,521.6,373.5
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,554.47,396.34
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,579.29,411.24
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,594.5,421.2
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,598.3,423.09
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,668.82,470.95
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,745.07,521.01
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,749.93,523.05
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,751.08,523.35
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,769.26,535.94
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,785.75,547.23
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,827.52,573.76
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,868.71,599.28
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,756.82,525.77
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,634.86,444.98
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,470.48,335.6
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,273.37,197.52
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,346.75,251.24
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,409.47,294.56
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,239.32,174.64
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,71.0,49.51
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,170.72,126.66
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,296.15,218.91
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,351.49,260.38
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,423.98,313.76
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,419.63,312.73
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,413.1,310.8
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,375.46,285.69
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,337.77,259.89
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,295.49,229.56
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,253.54,198.37
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,210.52,165.17
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,168.12,131.32
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,119.0,90.72
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,60.45,42.12
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,30.03,10.85
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.64,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,9.55,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.14,1.57
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,31.14,20.16
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.57,31.79
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,53.35,40.7
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.78,49.06
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,61.96,48.33
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,67.39,52.86
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,70.77,55.49
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,74.06,57.99
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,119.39,95.77
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,161.63,130.02
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,176.49,141.27
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,197.04,148.43
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,189.43,142.15
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,186.14,139.82
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,198.26,148.63
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,210.58,157.52
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,221.61,165.15
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,232.72,172.8
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,245.79,182.09
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,259.05,191.45
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,267.86,197.08
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,276.83,202.79
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,414.91,302.06
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,571.97,408.5
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,599.98,423.78
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,626.96,439.35
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,563.92,396.01
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,488.23,344.16
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,435.3,309.17
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,379.06,270.9
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,395.34,283.16
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,411.98,295.06
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,261.45,189.88
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,105.61,75.58
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,191.79,141.16
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,281.09,206.43
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,474.82,346.37
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,643.35,461.22
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,672.23,479.58
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,681.4,486.95
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,387.46,286.7
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,70.03,49.13
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,271.86,207.54
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,467.31,349.83
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,591.79,440.63
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,714.18,526.25
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,652.82,486.08
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,599.87,452.84
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,531.03,405.87
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,464.7,358.81
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,392.02,305.29
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,323.05,252.17
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,226.37,175.71
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,150.24,112.17
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,80.56,38.25
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,9.55,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.5,0.51
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,27.2,16.67
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.6,26.42
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,45.34,33.55
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,53.92,41.22
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,77.16,61.21
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,105.29,84.99
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,80.44,63.48
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,67.24,51.97
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,108.42,86.32
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,161.92,130.02
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,173.17,138.39
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,193.08,137.32
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,227.39,161.73
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,269.08,194.1
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,293.36,210.82
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,333.18,239.9
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,371.04,267.52
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,406.3,293.72
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,449.6,325.86
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,518.26,377.45
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,565.35,412.76
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,612.3,446.97
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,656.8,479.32
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,700.24,510.1
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,741.15,537.78
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,780.79,563.02
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,817.11,585.9
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,851.55,607.37
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,881.81,625.21
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,909.68,641.44
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,932.24,655.07
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,951.95,666.95
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,968.71,677.02
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,982.4,685.28
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,889.26,625.98
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,754.66,533.79
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,891.85,631.12
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,986.65,691.24
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,975.61,683.97
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,972.51,682.92
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,951.87,671.04
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,928.47,657.69
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,734.28,533.64
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,532.9,392.88
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,500.18,373.0
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,466.32,350.66
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,338.85,257.88
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,217.81,166.2
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,188.73,144.82
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,159.57,122.49
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,302.52,237.52
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,421.44,326.23
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,334.33,256.21
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,254.07,189.06
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,148.56,73.19
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,35.66,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
