Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,9.1,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.74,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,26.46,16.09
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.89,25.92
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,45.55,33.79
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,52.35,39.85
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,57.06,43.82
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,61.54,47.42
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,64.16,49.43
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,66.62,51.24
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,68.45,52.37
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,70.09,53.32
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,74.13,56.36
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,117.98,65.01
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,170.59,97.57
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,217.66,131.96
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,265.75,170.61
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,315.31,211.56
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,366.34,253.59
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,416.21,293.59
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,463.67,330.66
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,511.32,366.46
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,557.5,400.06
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,603.2,431.91
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,611.51,434.57
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,602.48,424.28
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,619.72,433.67
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,634.99,441.08
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,732.8,508.53
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,834.92,574.84
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,771.52,529.2
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,682.89,467.6
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,808.51,555.36
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,927.19,631.82
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,941.37,640.94
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,952.59,650.07
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,831.02,574.37
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,686.84,479.41
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,572.97,406.58
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,455.26,327.3
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,716.73,512.96
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,927.28,648.17
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,904.58,632.83
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,879.45,619.2
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,759.79,544.57
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,633.63,461.38
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,621.65,455.03
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,589.2,433.94
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,523.24,391.82
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,476.35,361.49
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,424.24,325.65
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,373.1,289.02
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,314.71,245.72
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,258.52,202.17
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,191.64,148.04
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,128.64,95.04
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,60.2,26.53
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.46,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,10.55,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,26.46,15.95
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,41.71,29.87
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,57.6,43.95
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,71.35,55.97
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,86.77,69.12
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,101.92,81.73
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,97.75,77.98
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,96.15,76.38
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,86.17,67.58
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,75.27,58.08
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,99.78,78.3
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,123.82,93.43
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,127.75,95.98
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,131.59,98.49
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,113.06,83.85
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,93.75,68.63
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,129.81,96.26
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,165.98,123.43
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,151.26,112.0
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,135.96,100.23
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,129.34,94.9
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,122.54,89.44
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,139.9,102.62
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,157.63,115.98
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,171.62,126.18
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,185.83,136.5
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,183.2,134.45
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,180.45,132.39
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,237.97,174.93
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,296.61,217.24
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,301.01,220.12
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,305.42,223.31
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,230.53,169.08
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,155.24,113.57
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,238.95,176.39
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,341.16,250.23
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,419.77,306.93
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,518.28,375.95
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,447.77,327.8
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,394.05,291.37
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,322.1,240.19
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,234.33,175.75
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,185.46,139.79
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,136.93,102.89
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,95.64,70.96
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,56.58,40.11
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,49.91,35.0
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,43.24,29.78
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,36.59,24.49
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,29.95,19.12
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,23.76,14.03
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,17.58,8.86
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,12.29,4.39
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,7.02,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.5,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.91,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.75,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,6.14,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,10.53,3.41
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,16.26,8.53
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,22.0,13.62
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,27.74,18.64
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,33.49,23.58
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,86.94,69.38
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,127.38,103.03
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,96.2,76.28
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,51.27,38.07
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,124.51,99.04
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,180.31,136.64
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,132.61,99.16
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,62.05,43.95
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,132.5,98.97
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,200.15,150.43
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,255.48,190.78
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,321.82,238.78
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,319.18,236.37
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,314.45,232.54
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,312.23,230.45
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,309.09,227.67
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,318.74,234.71
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,328.72,241.98
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,362.53,265.91
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,397.61,290.42
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,392.21,286.47
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,386.06,282.18
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,340.08,248.84
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,285.71,209.23
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,284.02,208.36
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,282.27,207.31
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,548.97,403.69
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,806.87,580.87
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,774.81,557.75
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,752.27,542.77
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,815.45,588.54
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,863.17,623.45
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,877.33,634.9
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,895.14,648.09
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,873.71,635.02
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,849.77,620.67
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,815.08,599.99
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,778.57,577.95
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,730.5,546.57
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,689.03,519.43
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,635.92,484.22
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,583.12,448.02
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,523.72,405.21
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,465.61,362.15
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,393.47,308.18
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,324.95,254.78
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,234.02,181.93
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,162.95,121.74
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,79.73,35.6
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,8.64,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.95,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,25.32,14.76
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.4,24.35
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,43.11,31.37
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,49.15,36.75
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,52.42,39.56
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,55.58,42.14
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,57.73,43.77
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,59.75,45.24
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,60.55,45.55
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,61.28,45.78
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,68.29,51.33
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,112.07,60.62
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,157.8,86.85
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,205.74,121.65
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,254.22,160.94
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,304.03,202.78
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,354.76,245.39
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,405.18,286.98
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,458.26,329.95
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,505.76,367.99
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,552.34,403.73
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,598.33,438.03
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,641.16,470.03
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,682.87,500.54
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,602.35,439.33
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,491.1,354.11
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,655.07,477.18
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,826.07,597.56
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,780.94,562.69
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,708.4,507.22
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,542.62,392.77
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,362.78,263.49
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,521.3,379.38
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,673.91,486.22
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,572.61,414.64
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,451.66,328.79
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,723.7,528.93
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,945.09,679.47
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,890.36,644.37
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,819.84,597.78
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,440.64,333.13
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,33.61,20.64
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,23.85,13.21
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,14.12,5.57
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,30.01,18.27
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,45.93,31.02
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,51.24,35.43
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,56.55,39.9
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,48.11,33.31
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,39.69,26.62
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,31.72,20.19
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,23.76,13.66
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,16.7,7.78
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,9.66,1.87
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.82,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,8.64,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.95,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,25.69,14.98
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,36.14,24.96
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,43.92,32.06
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,52.57,39.68
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,55.65,42.32
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,58.65,44.76
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,88.63,69.94
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,121.85,97.29
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,91.8,71.74
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,65.08,49.14
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,65.44,49.17
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,114.76,63.88
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,160.34,89.95
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,207.88,124.32
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,255.32,162.5
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,304.15,203.26
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,353.55,244.35
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,403.32,285.02
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,451.82,324.51
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,503.83,365.48
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,549.01,399.87
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,592.31,431.96
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,635.92,464.08
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,677.7,494.21
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,716.26,521.49
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,753.26,547.11
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,787.4,569.35
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,819.77,590.33
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,815.01,584.68
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,789.52,563.2
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,754.22,539.03
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,719.84,515.06
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,852.49,611.72
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,959.03,682.25
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,966.0,686.41
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,969.83,689.65
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,969.47,690.4
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,965.98,689.34
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,955.96,685.19
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,943.0,679.31
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,933.15,674.19
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,910.15,660.62
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,881.13,642.79
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,849.9,623.51
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,809.68,598.56
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,768.03,572.37
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,723.68,543.83
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,674.5,511.28
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,614.04,470.23
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,554.64,428.57
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,481.77,375.51
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,412.08,321.75
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,325.5,252.48
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,245.85,184.5
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,120.28,53.24
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,15.4,6.66
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,24.67,15.26
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,37.06,26.19
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,49.12,36.72
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,62.54,48.23
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,75.85,59.4
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,87.9,69.3
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,99.86,78.95
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,92.87,72.67
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,85.29,65.98
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,120.49,94.81
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,155.28,117.25
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,196.14,146.43
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,249.29,184.36
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,245.63,168.86
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,307.12,207.54
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,352.53,245.39
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,407.43,290.13
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,456.36,330.03
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,505.14,368.71
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,539.0,394.23
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,564.3,410.95
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,618.35,453.1
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,686.83,505.58
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,695.13,507.18
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,688.67,497.73
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,635.39,459.52
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,569.09,411.36
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,465.3,338.66
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,358.35,261.61
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,370.97,271.28
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,383.81,280.81
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,377.31,276.45
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,370.38,271.86
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,397.79,292.93
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,426.03,314.56
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,551.09,408.58
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,678.22,501.75
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,491.29,367.8
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,285.74,214.75
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,209.1,157.69
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,133.53,99.66
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,113.22,84.33
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,92.92,68.74
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,52.16,36.44
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,12.33,4.37
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,15.41,6.95
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,18.49,9.54
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,15.39,7.03
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,12.3,4.5
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,10.1,2.68
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,7.9,0.84
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,5.7,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.5,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.75,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.39,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.79,13.4
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.91,23.25
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,42.01,30.67
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,48.52,36.52
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,53.4,40.75
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,58.03,44.62
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,60.44,46.48
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,62.7,48.16
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,64.7,49.46
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,66.5,50.58
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,67.11,50.8
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,114.21,64.77
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,160.05,90.6
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,207.65,124.79
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,255.13,163.01
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,304.08,204.0
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,352.89,244.82
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,402.67,285.85
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,451.07,325.69
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,503.05,367.09
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,549.21,402.54
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,594.49,436.3
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,637.42,468.44
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,679.27,499.1
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,507.9,375.35
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,298.55,217.58
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,553.55,409.94
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,820.23,595.91
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,804.2,580.63
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,766.65,550.35
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,753.67,542.08
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,742.81,534.84
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,759.44,547.52
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,774.67,559.15
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,870.69,628.54
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,949.45,681.75
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,806.87,584.84
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,627.06,457.43
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,735.19,537.55
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,840.65,611.82
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,762.43,557.49
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,666.77,492.04
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,750.93,556.06
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,815.98,602.21
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,775.81,576.11
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,734.24,549.66
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,681.56,515.37
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,628.7,480.2
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,564.78,436.3
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,496.19,387.28
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,422.5,332.11
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,352.83,277.5
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,271.54,211.59
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,197.28,147.73
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,99.98,39.69
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.1,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,17.02,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,25.69,14.77
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,35.46,24.53
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,42.91,31.42
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,51.15,38.77
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,67.91,53.25
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,88.89,71.06
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,106.31,85.51
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,124.63,100.44
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,85.02,66.53
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,62.17,46.93
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,108.92,85.52
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,182.28,128.83
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,195.54,129.34
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,230.39,149.74
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,277.71,187.47
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,324.98,226.14
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,368.22,262.06
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,407.82,294.21
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,443.35,322.81
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,476.08,348.47
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,499.59,365.72
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,509.07,371.97
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,563.49,411.76
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,620.39,452.98
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,647.74,472.29
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,674.19,490.89
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,685.48,498.06
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,692.79,502.43
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,730.25,529.29
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,773.4,559.54
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,803.6,580.36
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,832.68,600.46
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,842.77,606.68
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,850.62,611.61
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,882.15,634.45
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,911.26,655.5
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,920.68,663.47
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,925.52,668.8
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,919.8,666.54
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,910.63,661.63
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,864.01,632.12
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,808.42,596.39
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,709.35,528.77
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,594.47,448.49
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,700.3,529.96
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,782.62,588.2
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,732.28,554.25
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,681.5,520.29
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,620.3,477.9
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,560.1,434.89
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,485.69,381.08
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,414.48,326.17
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,327.19,256.02
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,246.76,186.52
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,120.94,46.81
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,7.73,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,14.73,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,26.82,15.51
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,39.52,27.94
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,52.21,39.39
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,62.09,48.19
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,69.22,54.37
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,76.05,60.07
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,73.74,57.84
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,70.14,54.48
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,71.51,55.21
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,72.74,55.8
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,73.09,55.89
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,110.23,62.77
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,156.05,87.98
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,211.06,127.61
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,259.08,165.72
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,308.59,206.5
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,358.27,247.73
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,408.7,288.89
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,458.07,328.82
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,507.57,367.75
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,555.16,404.21
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,602.04,439.06
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,639.53,464.31
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,669.51,482.82
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,716.0,516.99
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,770.07,555.89
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,784.63,561.17
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,788.93,559.42
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,815.29,575.92
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,840.21,591.11
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,899.53,633.75
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,942.33,660.41
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,902.99,635.41
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,836.75,588.68
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,875.5,615.92
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,911.96,640.46
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,912.68,641.64
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,915.22,644.35
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,942.38,664.1
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,954.13,673.03
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,919.77,652.26
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,878.8,627.76
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,865.24,619.9
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,846.87,608.69
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,804.16,582.59
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,760.26,555.62
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,708.5,523.29
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,656.46,490.01
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,592.16,446.86
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,529.17,403.18
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,454.09,348.75
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,377.97,290.89
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,291.58,222.87
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,212.94,156.66
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,106.06,36.57
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,8.19,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,15.44,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,26.48,15.07
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,36.94,25.73
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.82,33.97
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,54.4,41.75
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,60.07,46.7
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,66.05,51.73
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,69.23,54.11
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,72.21,56.24
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,73.46,56.85
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,74.59,57.34
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,75.16,57.48
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,109.85,63.52
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,154.0,87.37
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,200.45,120.12
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,254.41,162.34
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,302.78,201.71
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,351.03,241.27
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,400.11,280.76
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,448.21,319.01
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,496.54,356.23
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,513.98,370.09
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,511.6,367.49
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,585.15,421.72
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,677.06,487.63
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,678.68,484.4
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,669.23,473.53
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,667.71,471.3
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,661.94,465.94
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,603.91,426.61
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,535.21,379.68
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,618.94,437.93
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,708.6,497.16
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,763.63,534.42
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,830.68,578.87
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,775.07,542.83
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,728.91,513.32
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,841.45,592.24
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,941.59,657.15
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,843.29,594.81
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,733.82,523.34
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,790.02,564.89
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,830.23,593.96
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,719.66,522.41
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,601.07,443.91
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,626.19,465.14
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,628.37,469.63
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,588.9,444.89
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,547.98,418.79
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,485.77,374.64
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,425.7,330.66
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,359.22,280.6
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,281.53,220.28
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,209.98,162.25
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,142.77,104.97
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,69.17,19.92
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,12.73,0.0
