Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.77,12.65
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.16,24.83
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,45.41,33.25
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,58.99,45.12
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,74.84,58.67
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,90.55,71.79
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,111.24,88.78
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,127.97,102.14
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,96.42,75.51
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,74.65,57.1
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,74.88,57.12
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,107.71,62.4
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,150.79,84.96
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,203.5,122.14
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,265.77,176.74
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,318.84,223.24
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,344.69,239.82
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,400.19,280.57
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,448.67,319.72
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,497.16,357.9
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,544.21,393.25
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,590.8,427.13
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,634.57,459.29
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,677.23,489.97
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,717.43,518.43
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,756.2,544.9
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,708.6,507.84
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,628.55,447.74
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,672.11,478.91
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,714.29,508.11
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,688.99,490.29
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,650.11,463.93
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,621.94,445.44
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,591.54,425.11
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,675.06,484.72
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,745.35,533.98
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,754.65,541.96
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,761.83,549.2
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,872.58,628.49
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,945.88,676.35
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,923.72,663.56
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,899.0,650.03
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,868.46,632.99
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,835.76,614.41
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,558.36,423.53
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,246.74,187.58
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,220.98,169.7
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,194.99,150.37
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,166.98,128.97
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,138.94,107.05
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,100.57,76.24
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,73.28,53.82
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,50.61,35.01
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,26.88,15.12
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,12.77,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.82,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,13.64,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.02,14.2
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,39.48,27.68
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.78,36.24
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.76,45.11
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,65.02,50.42
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,71.04,55.32
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,75.66,58.99
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,79.84,62.2
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,80.37,62.17
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,80.86,62.1
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,81.5,62.27
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,112.82,66.97
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,155.34,88.71
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,200.78,119.75
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,263.76,173.35
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,316.34,218.91
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,347.9,241.35
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,399.76,280.35
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,448.12,319.4
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,496.77,357.71
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,544.09,393.42
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,591.22,427.93
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,635.61,460.27
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,679.05,491.15
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,720.14,520.01
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,759.92,547.45
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,796.36,571.01
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,830.94,592.83
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,854.81,606.77
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,883.76,623.96
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,906.7,638.07
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,926.89,650.5
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,941.39,659.88
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,952.85,667.51
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,879.8,620.18
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,765.42,541.27
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,881.02,623.84
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,966.73,679.48
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,782.84,560.91
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,564.85,409.76
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,623.36,454.37
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,659.78,482.13
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,579.99,426.87
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,482.94,359.2
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,635.54,473.24
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,746.66,551.31
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,693.57,515.98
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,640.3,481.16
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,575.32,437.01
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,511.69,392.34
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,429.56,332.45
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,358.55,277.96
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,270.54,207.62
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,190.66,139.48
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,94.96,20.99
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,12.73,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.28,11.05
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.21,22.26
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,41.11,29.54
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,49.84,37.29
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,53.85,40.69
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,57.71,43.79
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,60.52,45.97
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,63.16,47.95
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,64.15,48.39
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,65.05,48.74
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,65.43,48.77
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,103.95,58.76
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,149.12,81.36
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,196.69,113.71
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,244.99,151.47
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,294.76,192.24
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,344.7,233.26
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,401.2,278.33
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,450.03,317.61
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,498.81,355.89
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,545.99,391.42
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,592.68,425.56
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,636.93,457.99
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,680.04,488.92
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,720.77,517.64
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,759.99,544.38
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,724.85,516.45
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,667.45,472.43
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,778.69,552.97
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,884.97,623.64
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,908.48,638.27
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,929.25,651.93
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,943.83,661.82
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,955.35,669.95
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,962.31,674.94
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,966.15,678.15
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,974.71,684.92
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,969.03,682.86
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,957.65,678.0
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,943.3,671.38
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,861.29,620.17
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,764.68,556.55
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,741.97,544.91
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,716.79,530.92
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,546.58,410.97
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,386.96,293.42
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,353.26,270.87
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,319.03,246.8
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,280.92,218.51
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,242.71,189.41
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,201.46,157.36
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,160.71,124.65
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,116.33,87.77
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,72.26,50.02
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,27.38,0.61
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,11.82,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.27,10.84
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.96,22.95
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.94,31.22
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,51.63,38.97
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,57.38,43.99
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,63.24,48.9
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,66.16,51.07
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,68.92,53.01
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,70.34,53.78
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,71.63,54.41
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,93.4,72.02
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,138.45,91.23
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,158.94,93.9
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,200.04,117.69
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,247.2,154.39
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,295.92,194.17
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,341.55,231.38
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,396.96,275.59
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,446.38,315.72
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,495.66,354.79
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,532.57,382.49
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,561.31,401.79
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,612.62,440.77
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,678.16,489.58
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,718.31,517.46
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,756.57,543.05
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,792.27,565.93
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,826.01,587.4
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,853.09,604.53
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,877.37,619.9
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,900.23,633.92
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,920.36,646.2
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,942.54,659.79
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,951.84,665.38
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,888.58,626.23
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,808.52,571.97
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,841.71,596.81
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,871.95,618.71
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,860.35,612.99
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,845.87,605.88
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,624.13,455.78
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,389.19,287.78
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,323.46,242.0
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,257.74,193.93
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,309.51,236.2
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,376.18,288.44
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,341.06,263.25
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,305.57,237.78
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,267.9,209.83
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,230.31,181.12
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,188.72,148.08
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,147.66,114.6
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,94.23,70.45
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,52.54,34.89
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,23.01,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,10.91,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,21.13,9.77
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.48,21.79
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.38,29.15
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,49.12,36.98
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,40.0,29.17
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,41.46,30.38
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,55.66,42.44
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,69.79,54.22
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,73.43,56.97
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,77.02,59.65
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,73.5,56.36
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,69.97,50.64
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,147.66,110.13
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,223.61,165.81
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,155.1,114.41
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,73.68,52.43
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,212.24,156.79
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,340.44,249.15
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,398.87,289.73
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,458.87,332.17
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,469.48,339.5
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,464.57,335.44
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,479.33,345.88
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,493.21,355.41
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,488.68,352.01
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,482.13,347.2
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,367.33,266.91
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,242.29,176.92
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,402.13,293.51
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,573.9,411.44
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,683.15,487.96
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,798.89,567.23
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,793.62,562.75
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,774.84,551.08
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,746.84,532.2
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,716.61,511.82
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,763.71,546.84
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,825.66,589.99
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,736.27,531.1
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,663.94,483.12
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,491.43,364.09
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,320.02,239.47
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,165.82,125.23
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,22.95,12.85
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,37.09,24.4
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,51.25,35.91
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,45.03,31.08
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,38.81,26.2
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,33.05,21.56
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,27.3,16.87
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,21.55,12.14
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,15.82,7.35
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.97,3.25
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.14,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.07,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,10.91,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.37,8.84
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,31.0,20.42
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,39.68,28.42
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,46.73,34.77
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,50.89,38.42
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,54.9,41.78
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,57.48,43.79
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,59.91,45.62
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,60.74,46.05
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,61.51,46.41
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,68.88,52.27
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,96.46,54.89
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,141.73,76.19
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,189.66,108.34
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,239.52,146.71
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,298.56,193.43
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,348.25,233.35
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,399.24,273.61
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,449.93,312.94
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,500.52,350.86
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,549.41,386.77
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,597.6,421.06
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,643.3,453.6
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,687.76,484.56
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,730.17,513.53
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,770.93,539.87
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,807.88,562.31
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,842.74,583.33
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,872.55,600.81
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,899.66,616.65
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,923.87,632.02
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,945.22,645.78
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,882.8,608.38
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,792.33,547.92
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,902.7,624.59
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,987.16,675.63
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,985.41,675.4
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,980.49,674.53
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,969.85,670.83
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,956.2,665.46
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,946.36,661.2
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,923.13,648.73
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,892.13,631.56
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,858.88,612.9
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,818.35,590.03
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,781.07,568.83
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,729.78,537.65
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,678.11,505.4
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,615.27,464.68
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,553.59,422.99
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,477.54,368.7
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,404.93,313.38
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,314.3,241.48
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,231.32,168.53
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,110.48,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.01,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.38,8.44
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.77,21.0
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,40.08,28.72
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,49.36,37.0
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,54.61,41.51
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,59.63,45.62
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,62.35,47.74
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,64.92,49.65
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,66.18,50.31
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,67.33,50.86
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,67.95,51.07
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,93.42,53.39
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,145.12,79.69
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,191.92,110.58
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,240.55,147.61
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,290.72,187.59
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,340.51,227.57
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,391.23,267.51
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,445.99,309.96
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,494.88,347.25
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,542.29,381.69
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,589.09,414.52
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,633.81,446.9
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,677.44,477.91
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,718.33,506.18
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,757.75,532.65
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,780.96,545.62
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,789.7,548.63
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,840.21,587.56
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,880.08,616.34
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,876.46,612.61
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,849.5,591.12
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,906.81,633.36
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,953.58,664.19
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,960.0,668.98
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,963.27,672.37
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,938.33,658.39
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,901.31,635.62
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,918.81,650.95
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,928.3,659.53
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,770.61,557.34
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,606.12,443.29
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,687.41,505.91
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,742.95,548.65
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,636.48,474.83
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,515.88,389.69
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,472.61,360.63
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,429.19,330.23
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,473.59,365.91
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,492.15,381.42
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,416.95,325.13
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,345.94,269.95
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,263.46,203.0
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,188.12,135.83
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,91.1,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.01,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.41,7.93
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.81,20.87
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,40.14,28.61
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,49.51,36.94
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,54.35,41.19
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,59.0,45.09
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,62.14,47.58
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,65.11,49.84
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,66.38,50.51
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,67.54,51.06
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,67.83,51.0
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,99.19,58.5
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,145.04,79.87
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,193.0,111.92
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,258.29,169.47
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,320.23,223.49
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,354.06,250.77
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,382.64,273.16
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,419.34,298.11
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,494.2,352.05
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,540.99,386.05
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,587.13,418.39
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,631.17,448.88
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,674.11,477.52
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,648.4,455.25
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,597.6,415.74
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,606.86,421.22
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,614.63,424.97
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,707.24,485.04
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,807.78,546.84
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,872.94,589.52
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,922.11,618.64
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,937.25,626.34
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,949.37,632.95
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,966.58,645.51
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,969.83,650.19
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,967.09,650.5
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,961.23,649.24
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,949.0,643.39
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,933.8,635.96
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,910.07,624.53
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,890.03,615.39
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,857.77,598.92
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,823.48,581.09
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,762.08,544.52
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,700.51,507.21
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,645.3,473.98
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,583.65,435.04
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,518.33,391.24
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,455.15,346.77
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,382.97,294.46
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,314.59,242.32
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,232.29,176.65
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,143.39,101.26
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,67.26,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.62,6.93
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,31.03,20.26
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.37,28.06
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,48.7,36.4
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,53.17,40.35
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,57.49,43.99
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,60.32,46.14
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,63.01,48.07
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,63.69,48.26
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,64.33,48.4
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,65.12,48.77
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,95.33,55.97
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,141.18,76.56
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,189.58,108.51
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,239.51,147.2
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,290.97,189.4
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,342.49,231.96
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,400.81,278.86
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,450.88,319.52
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,500.94,359.16
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,549.87,396.11
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,598.17,431.41
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,643.98,464.57
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,688.66,496.02
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,729.96,523.7
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,769.59,549.28
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,720.32,511.61
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,640.94,452.85
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,693.31,490.15
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,753.03,530.76
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,857.48,604.14
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,948.38,661.98
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,964.13,671.22
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,976.72,679.41
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,984.6,684.87
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,989.24,688.51
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,987.69,689.18
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,982.95,688.08
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,982.41,690.52
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,967.9,684.36
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,946.84,673.5
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,923.01,660.91
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,702.26,517.42
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,457.19,342.52
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,641.25,482.03
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,780.96,579.27
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,728.3,544.38
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,675.29,510.17
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,611.62,467.25
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,549.1,423.51
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,471.59,367.61
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,397.61,310.4
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,305.72,236.34
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,220.66,158.95
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,104.73,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.19,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.46,5.64
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.52,18.96
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.29,27.13
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,47.96,35.77
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,52.88,40.02
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,57.59,43.89
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,60.42,46.11
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,63.1,48.12
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,64.81,49.16
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,66.38,50.06
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,67.06,50.33
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,95.68,57.05
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,142.15,77.71
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,190.75,109.42
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,189.0,124.23
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,183.01,134.32
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,269.21,190.45
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,402.02,281.05
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,423.28,299.72
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,427.77,304.92
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,455.16,323.98
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,482.85,342.72
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,409.33,292.36
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,326.66,234.4
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,481.98,345.0
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,659.5,463.54
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,742.09,520.06
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,833.01,580.58
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,865.48,600.36
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,887.1,614.17
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,910.1,628.22
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,930.31,640.59
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,873.83,604.31
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,778.22,539.79
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,750.6,522.91
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,720.72,503.69
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,751.76,527.5
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,797.21,559.53
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,880.45,618.48
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,944.32,660.07
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,918.7,645.78
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,897.2,635.03
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,863.98,617.96
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,828.72,599.34
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,784.59,573.27
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,739.26,545.85
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,684.05,511.16
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,628.69,475.37
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,563.08,430.96
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,493.41,381.67
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,417.08,325.26
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,345.1,269.23
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,256.99,197.52
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,177.08,124.83
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,84.19,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
