Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.43,4.87
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,31.01,20.02
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,41.22,29.45
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,51.1,38.26
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,57.25,43.66
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,63.97,49.34
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,67.65,52.27
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,71.12,54.93
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,80.63,62.47
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,89.46,69.28
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,81.37,62.21
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,92.55,56.16
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,158.47,96.4
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,216.38,140.31
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,261.8,175.53
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,304.91,209.96
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,350.44,244.0
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,401.14,281.93
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,441.38,313.55
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,478.13,341.45
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,522.43,373.7
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,586.34,419.66
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,631.51,451.48
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,675.57,481.62
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,716.68,508.27
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,756.17,532.89
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,792.28,554.66
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,826.42,574.95
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,856.36,591.22
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,883.81,605.78
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,906.82,618.78
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,927.01,630.07
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,828.39,567.89
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,695.44,478.59
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,844.25,580.88
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,965.93,654.76
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,973.99,658.82
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,967.97,656.3
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,956.22,652.02
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,941.45,646.09
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,838.38,584.92
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,721.93,510.34
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,776.35,551.81
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,829.93,586.81
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,781.8,558.27
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,732.83,529.69
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,679.15,497.93
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,625.3,464.94
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,557.42,420.34
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,485.62,370.8
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,409.28,315.4
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,337.24,260.23
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,249.69,189.91
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,170.2,117.72
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,57.7,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.87,2.18
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.49,18.71
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.99,27.55
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.19,35.77
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,55.02,41.65
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,60.02,45.76
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,63.48,48.41
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,66.75,50.79
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,67.94,51.36
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,69.03,51.85
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,69.58,51.99
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,86.85,51.81
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,139.17,76.53
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,186.25,106.51
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,234.29,142.83
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,283.96,182.79
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,332.43,222.05
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,388.78,266.59
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,438.36,305.41
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,487.95,342.97
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,535.6,377.87
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,582.67,411.07
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,627.77,442.65
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,671.78,472.52
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,712.79,500.15
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,752.19,525.96
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,695.7,483.69
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,605.69,418.85
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,746.41,516.68
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,878.82,600.08
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,758.66,520.38
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,592.03,406.95
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,695.56,478.53
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,802.57,547.62
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,656.65,452.73
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,486.13,339.7
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,607.87,425.92
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,730.78,507.74
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,678.72,474.38
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,625.59,441.45
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,726.82,513.84
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,812.12,573.35
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,825.7,584.52
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,831.12,591.54
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,790.76,568.2
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,748.93,543.87
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,696.94,512.08
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,644.69,479.22
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,582.88,438.87
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,522.11,397.44
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,444.74,341.76
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,371.05,285.33
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,282.44,214.64
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,199.6,137.3
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,72.26,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.73,0.82
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.39,17.65
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,36.34,25.23
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,43.97,32.16
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,49.07,36.66
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,53.94,40.78
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,56.94,43.08
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,59.78,45.15
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,60.95,45.66
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,62.03,46.07
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,69.8,52.14
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,86.48,51.68
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,132.78,70.07
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,181.4,100.15
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,231.05,137.04
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,282.24,177.59
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,340.64,223.56
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,392.12,264.13
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,442.36,303.04
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,492.58,340.79
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,541.71,376.61
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,590.33,410.96
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,636.13,442.81
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,680.74,473.0
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,679.86,470.18
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,662.88,456.23
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,703.66,482.82
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,744.86,508.72
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,760.65,518.05
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,774.45,526.36
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,804.15,545.3
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,832.69,563.26
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,784.07,533.2
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,740.62,506.34
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,809.05,552.33
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,866.39,589.97
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,819.73,560.55
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,755.15,521.06
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,723.98,503.91
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,691.28,485.16
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,693.56,489.5
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,711.19,503.09
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,689.23,491.76
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,664.84,479.08
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,715.65,517.17
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,765.26,550.77
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,711.64,516.78
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,657.76,482.82
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,591.97,440.07
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,527.58,396.48
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,448.85,341.07
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,373.84,284.65
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,277.98,208.89
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,194.63,130.27
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,69.52,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.67,0.72
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,31.05,19.64
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,42.03,29.79
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,52.63,39.17
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.83,45.44
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,66.78,51.27
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,71.57,54.99
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,75.98,58.27
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,77.1,58.74
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,78.14,59.12
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,78.95,59.44
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,92.96,58.42
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,136.51,75.76
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,182.91,104.78
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,237.94,146.03
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,286.99,185.33
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,335.64,224.92
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,385.45,265.17
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,434.95,304.94
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,484.69,343.92
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,532.8,380.17
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,580.64,415.14
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,625.9,448.06
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,670.2,479.5
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,691.5,490.67
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,701.96,493.61
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,760.89,537.0
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,817.58,576.9
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,785.35,551.6
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,725.42,506.7
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,775.05,540.7
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,820.33,570.95
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,811.22,565.17
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,799.16,557.96
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,728.08,510.94
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,650.1,458.77
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,818.43,577.55
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,951.58,664.71
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,937.98,657.67
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,921.41,650.16
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,903.73,640.66
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,877.53,625.76
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,844.02,607.0
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,808.53,586.76
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,756.98,554.32
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,704.68,520.91
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,646.14,483.58
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,581.23,440.6
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,515.23,394.21
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,451.38,347.34
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,376.95,291.81
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,306.77,236.91
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,223.72,169.19
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,132.14,86.36
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,46.93,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.89,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.5,18.26
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.9,28.8
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.9,38.54
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,59.47,45.03
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,66.74,51.03
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,84.16,65.42
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,106.09,83.21
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,122.95,96.31
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,138.85,108.34
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,134.6,104.24
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,127.8,88.13
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,149.97,89.88
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,183.6,106.29
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,230.14,140.29
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,278.44,177.64
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,330.13,217.39
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,377.84,253.98
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,426.89,291.76
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,476.16,328.5
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,524.06,362.8
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,571.58,395.64
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,617.05,428.03
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,660.28,458.39
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,678.02,467.38
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,682.48,467.06
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,745.55,512.11
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,807.11,553.95
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,754.67,517.89
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,670.35,459.63
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,792.92,545.5
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,909.82,620.96
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,923.92,629.3
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,934.96,637.1
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,681.53,476.23
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,371.05,261.9
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,487.22,345.87
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,589.09,415.87
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,766.71,539.7
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,911.33,634.82
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,733.12,520.31
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,530.82,382.87
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,658.56,477.33
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,749.26,542.84
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,691.29,505.22
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,641.63,473.27
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,591.13,440.52
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,540.48,406.71
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,474.41,360.33
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,410.61,313.95
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,338.81,259.76
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,256.88,196.19
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,179.04,133.29
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,103.31,64.13
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,34.78,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,12.77,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,25.32,14.8
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,42.18,29.85
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,58.83,44.37
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,73.23,56.74
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,88.67,69.69
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,107.5,85.16
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,120.53,95.5
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,134.35,106.09
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,155.68,122.53
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,146.77,114.61
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,144.93,107.47
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,115.42,84.12
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,82.5,58.45
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,175.41,127.28
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,268.44,193.81
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,291.79,200.95
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,379.16,258.38
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,427.19,295.59
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,475.63,332.25
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,522.68,366.05
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,569.25,398.23
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,613.08,429.34
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,656.09,459.23
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,696.4,487.25
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,735.2,513.86
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,770.88,537.63
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,804.8,559.56
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,833.6,578.44
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,859.92,595.86
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,882.14,609.52
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,901.64,621.57
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,807.78,559.74
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,689.98,479.55
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,760.23,529.64
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,844.91,585.87
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,508.83,365.39
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,148.57,106.05
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,243.06,177.49
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,334.61,244.07
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,571.57,417.01
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,785.16,562.61
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,789.19,565.49
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,782.17,563.2
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,700.61,510.96
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,630.1,465.03
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,577.15,430.89
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,524.67,395.8
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,464.57,353.28
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,406.05,310.44
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,335.24,257.19
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,253.8,194.11
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,179.65,133.93
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,106.4,64.58
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,36.78,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.97,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.75,15.16
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.32,24.22
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,43.41,31.49
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,48.11,35.58
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,52.63,39.32
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,55.68,41.75
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,58.57,43.97
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,59.46,44.35
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,60.3,44.68
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,67.54,50.37
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,77.26,48.73
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,123.06,64.75
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,171.3,94.18
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,220.87,131.04
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,271.97,172.0
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,329.87,218.88
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,380.78,260.55
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,431.47,302.0
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,482.16,342.59
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,501.62,358.95
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,509.59,363.9
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,550.74,393.71
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,595.24,425.56
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,610.59,435.21
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,622.42,442.21
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,665.36,472.87
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,712.54,506.05
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,800.96,571.4
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,882.81,627.46
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,879.15,624.71
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,852.45,602.9
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,816.01,579.03
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,764.65,545.16
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,885.98,633.38
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,970.49,689.45
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,969.23,689.38
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,964.76,687.98
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,953.6,683.56
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,939.41,677.29
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,928.8,672.32
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,905.24,658.85
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,773.19,572.57
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,612.26,459.81
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,697.06,525.48
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,759.08,570.13
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,707.08,535.56
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,654.87,500.59
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,591.65,456.57
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,529.71,411.76
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,449.96,351.39
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,374.3,290.47
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,274.5,208.07
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,176.79,107.34
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,64.16,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.58,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.96,14.37
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,34.48,23.51
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,42.59,30.9
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,47.71,35.46
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,52.63,39.66
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,55.66,42.11
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,58.54,44.34
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,59.06,44.53
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,59.57,44.69
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,66.75,50.51
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,74.68,56.91
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,155.21,98.44
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,230.62,158.02
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,229.74,148.21
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,273.5,176.41
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,323.27,218.03
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,374.02,260.19
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,424.46,301.19
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,474.94,340.93
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,524.24,378.63
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,573.11,414.72
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,619.66,448.63
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,665.08,480.71
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,661.83,474.07
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,641.59,454.94
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,730.08,519.42
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,822.48,581.57
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,854.67,599.31
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,884.42,615.86
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,909.29,630.54
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,931.29,643.43
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,947.98,653.84
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,961.52,662.49
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,969.31,667.81
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,973.83,671.34
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,971.76,671.06
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,966.49,669.06
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,955.4,663.68
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,941.28,656.61
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,927.25,649.73
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,900.22,634.81
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,868.53,616.94
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,834.62,597.54
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,792.45,572.05
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,744.84,542.66
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,691.05,509.01
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,637.14,474.34
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,567.08,427.14
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,498.87,379.4
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,418.42,319.73
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,339.33,258.33
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,245.58,182.85
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,153.68,87.61
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,53.77,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.98,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.72,14.85
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.72,24.47
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,45.41,33.15
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,52.78,39.61
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,58.28,44.29
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,61.82,47.13
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,65.17,49.72
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,66.77,50.67
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,68.26,51.49
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,113.38,88.12
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,185.21,144.92
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,188.18,132.18
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,229.38,154.12
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,265.27,183.4
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,302.72,214.16
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,328.64,233.63
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,353.04,251.69
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,396.37,282.11
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,436.92,310.77
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,489.62,348.51
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,568.58,405.64
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,612.99,437.93
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,656.34,468.98
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,697.16,497.69
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,736.44,524.84
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,772.45,548.6
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,806.54,570.58
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,836.44,588.65
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,863.97,605.17
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,886.72,619.43
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,906.68,632.03
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,921.88,642.3
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,944.47,657.31
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,952.04,663.87
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,956.41,668.76
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,954.08,668.86
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,948.58,667.16
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,935.88,660.58
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,920.19,652.26
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,897.78,639.78
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,878.43,629.31
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,845.59,610.88
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,810.74,591.02
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,766.77,564.01
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,721.67,535.79
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,666.74,499.81
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,611.78,462.9
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,543.24,415.36
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,476.4,367.02
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,392.56,304.23
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,319.46,246.49
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,229.57,172.28
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,139.61,75.0
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,47.59,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.38,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.47,15.36
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.97,26.43
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,49.07,36.38
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,65.96,50.91
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,80.09,62.73
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,92.99,73.36
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,105.38,83.31
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,91.04,70.96
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,80.79,62.11
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,128.94,101.2
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,185.51,145.86
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,187.03,131.71
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,226.78,152.45
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,234.76,151.01
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,268.51,172.38
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,319.59,212.72
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,367.83,251.06
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,423.68,295.05
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,473.4,333.53
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,521.62,369.03
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,569.21,402.71
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,614.54,435.48
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,658.82,466.78
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,700.12,495.01
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,739.88,521.65
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,659.25,464.51
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,542.64,381.3
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,705.9,499.12
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,870.95,609.17
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,894.93,623.18
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,916.08,636.99
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,930.63,647.48
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,942.03,656.19
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,828.56,582.96
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,693.07,489.9
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,825.64,585.36
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,938.71,660.2
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,925.16,653.2
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,915.1,649.78
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,888.47,635.06
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,859.5,618.88
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,715.27,525.35
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,566.7,422.45
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,637.79,477.65
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,689.46,516.34
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,624.05,471.7
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,567.68,433.24
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,497.94,383.21
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,430.86,333.22
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,351.75,273.34
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,277.58,214.51
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,179.44,134.31
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,93.84,44.88
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,32.7,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
