Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.65,3.69
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,31.02,20.21
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,40.08,28.54
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,50.17,37.38
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,55.31,41.84
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,60.24,45.93
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,62.9,47.88
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,65.45,49.65
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,67.05,50.69
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,68.54,51.62
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,68.85,51.58
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,115.99,62.91
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,172.23,97.46
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,223.2,134.78
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,273.2,174.41
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,324.98,216.28
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,376.76,258.85
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,428.68,300.74
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,482.52,342.2
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,531.03,378.71
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,537.72,384.45
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,523.35,373.36
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,607.23,435.65
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,702.86,505.2
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,693.31,495.13
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,659.75,469.19
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,643.76,457.4
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,623.01,441.98
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,605.55,430.72
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,593.84,423.07
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,639.25,455.22
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,673.47,479.56
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,797.19,568.23
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,905.8,640.14
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,898.92,635.82
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,888.79,630.85
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,872.45,622.74
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,858.47,616.26
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,822.5,594.93
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,784.47,572.21
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,749.85,551.57
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,713.18,529.15
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,658.96,494.1
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,604.33,457.78
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,536.08,410.93
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,464.23,359.19
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,381.04,295.24
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,303.09,232.32
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,167.25,120.02
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,26.3,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.43,3.41
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.54,21.46
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,43.43,31.52
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,53.94,40.91
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,61.04,47.11
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,67.87,52.86
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,72.57,56.52
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,75.82,58.84
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,77.67,59.92
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,79.39,60.88
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,78.91,60.01
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,122.42,69.49
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,170.67,98.17
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,221.0,135.45
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,274.62,177.72
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,324.25,218.25
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,375.67,260.48
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,427.32,301.87
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,466.68,333.86
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,491.71,352.57
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,514.15,368.81
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,527.01,377.57
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,576.35,412.83
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,631.52,451.53
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,656.99,469.89
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,682.19,488.25
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,371.99,274.83
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,24.86,13.48
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,99.24,70.84
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,175.16,128.21
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,104.86,75.19
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,35.48,21.97
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,205.67,153.0
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,388.47,287.35
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,364.49,269.8
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,339.8,252.61
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,275.13,205.79
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,196.57,147.33
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,109.54,80.89
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,29.13,17.64
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,194.3,151.13
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,364.24,282.68
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,326.7,254.73
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,288.9,226.87
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,247.79,195.28
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,206.85,162.87
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,160.2,124.74
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,113.88,85.98
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,59.03,38.68
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.23,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,18.49,9.83
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,30.87,21.03
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,43.17,32.07
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,57.48,44.72
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,71.63,57.03
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,80.27,64.4
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,88.83,71.58
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,103.46,83.86
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,117.91,95.86
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,120.56,97.77
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,123.55,95.53
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,131.6,101.71
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,139.71,107.93
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,152.0,117.18
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,164.67,126.71
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,179.59,138.27
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,194.87,150.1
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,195.91,150.81
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,196.83,151.47
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,178.61,137.11
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,159.72,122.2
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,173.13,132.51
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,186.79,142.96
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,198.57,152.16
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,210.56,161.52
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,180.91,138.38
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,150.68,114.69
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,168.7,129.26
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,187.05,144.09
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,179.41,138.19
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,171.64,132.21
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,133.5,102.05
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,95.36,71.61
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,95.36,71.79
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,95.39,71.98
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,105.3,80.33
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,115.6,89.06
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,80.65,60.83
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,47.72,33.94
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,44.6,31.49
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,41.48,29.02
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,36.16,24.68
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,30.84,20.29
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,25.09,15.52
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,19.35,10.67
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,14.5,6.48
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,9.65,2.27
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,5.7,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.1,0.03
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,26.61,16.69
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,32.85,22.85
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,38.91,28.46
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,42.62,31.82
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,46.22,34.92
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,52.75,40.45
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,54.82,42.03
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,55.98,42.79
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,57.11,43.5
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,58.43,44.28
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,104.25,54.53
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,165.31,92.54
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,218.66,133.18
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,271.59,177.41
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,325.4,223.7
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,378.77,270.17
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,432.02,315.75
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,460.2,342.09
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,472.44,352.4
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,498.73,372.47
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,523.68,391.04
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,525.82,391.72
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,522.59,388.25
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,416.74,311.35
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,290.57,217.3
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,306.4,229.59
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,330.57,247.61
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,494.5,371.79
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,669.07,498.33
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,593.78,443.16
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,525.79,393.47
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,618.82,463.88
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,698.17,522.78
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,519.64,393.44
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,337.82,256.67
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,454.31,348.96
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,570.17,437.5
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,298.38,234.0
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,18.52,9.42
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,228.64,183.04
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,433.95,344.21
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,395.51,314.52
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,356.45,285.01
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,434.9,348.75
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,491.3,391.67
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,400.8,318.39
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,315.11,246.18
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,180.63,123.09
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,14.55,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,14.16,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,29.4,18.97
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,36.78,26.26
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,43.92,32.85
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,48.58,37.04
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,53.07,40.91
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,55.74,42.97
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,58.29,44.85
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,59.58,45.69
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,67.22,51.92
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,68.51,52.71
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,111.66,61.81
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,162.92,91.5
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,215.98,131.08
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,268.95,174.63
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,322.98,220.31
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,382.01,269.99
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,434.5,313.94
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,485.05,354.83
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,534.88,393.88
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,582.44,430.89
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,628.66,465.94
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,671.77,496.98
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,713.07,525.93
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,750.66,552.71
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,785.87,576.05
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,766.08,559.16
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,724.02,525.92
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,536.22,394.97
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,310.87,229.81
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,633.5,472.68
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,912.93,660.87
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,917.96,663.05
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,919.58,665.95
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,756.55,558.19
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,550.76,410.72
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,463.49,349.23
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,358.45,272.07
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,621.97,474.01
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,823.19,615.09
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,783.58,588.54
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,746.96,565.93
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,693.69,531.4
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,639.93,495.4
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,571.11,446.69
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,503.77,396.7
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,414.47,326.49
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,330.15,255.62
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,214.21,139.32
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,69.88,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.77,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,25.87,16.09
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,33.45,23.51
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,40.77,30.21
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,44.79,33.8
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,48.7,37.11
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,50.87,38.76
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,58.19,44.77
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,59.61,45.72
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,60.97,46.62
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,61.51,46.71
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,104.0,54.84
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,157.12,85.06
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,220.01,131.89
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,274.15,176.14
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,329.01,222.32
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,383.41,268.5
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,437.7,313.67
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,489.75,355.32
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,540.97,394.88
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,589.66,432.07
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,636.89,467.08
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,680.89,497.84
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,722.85,526.22
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,761.87,552.05
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,798.44,574.42
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,828.74,591.88
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,855.85,607.16
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,878.53,620.03
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,897.98,630.78
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,912.22,638.25
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,923.04,643.64
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,927.75,645.35
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,928.99,645.1
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,923.74,642.11
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,924.36,642.94
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,908.47,633.8
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,889.41,623.08
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,862.01,607.32
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,831.91,589.98
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,791.04,566.84
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,753.12,545.29
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,700.31,512.76
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,646.98,478.83
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,576.77,434.31
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,508.07,387.88
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,415.57,319.59
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,328.4,249.17
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,204.12,121.13
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,57.75,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.4,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,25.1,15.18
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,32.74,22.64
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,40.09,29.33
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,43.76,32.67
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,47.35,35.77
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,50.31,38.11
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,58.36,44.74
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,60.17,45.92
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,61.9,47.02
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,63.09,47.65
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,104.69,55.52
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,157.97,85.23
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,220.93,131.68
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,275.63,176.08
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,330.91,222.26
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,385.35,267.5
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,439.66,311.41
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,491.75,352.3
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,543.0,390.92
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,592.13,427.56
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,639.82,461.91
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,683.76,491.58
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,725.68,518.78
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,764.42,545.58
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,800.66,569.04
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,831.66,589.73
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,859.72,608.63
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,883.09,624.08
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,903.2,637.6
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,917.61,646.39
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,928.56,653.18
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,933.28,658.92
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,934.48,662.69
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,928.31,660.67
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,918.71,656.66
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,911.3,653.65
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,891.64,642.87
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,862.41,626.01
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,830.54,607.36
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,789.76,582.33
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,747.1,555.61
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,696.82,522.98
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,641.5,485.77
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,570.69,437.23
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,501.52,387.21
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,409.38,316.81
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,322.61,244.75
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,197.62,103.88
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,55.65,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.18,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,28.08,17.25
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,38.03,26.79
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,49.39,36.9
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,55.01,41.9
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,60.41,46.5
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,62.35,47.88
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,64.27,49.17
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,65.64,49.93
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,66.94,50.62
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,66.47,49.83
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,109.83,61.12
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,160.35,88.59
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,212.76,126.08
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,263.9,166.51
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,316.63,209.45
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,375.41,257.51
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,427.84,300.2
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,478.1,339.67
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,527.82,377.46
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,575.15,413.45
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,621.13,447.58
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,664.41,478.12
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,705.89,506.67
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,742.88,532.31
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,777.46,554.81
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,775.24,551.65
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,752.76,534.14
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,593.04,425.35
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,407.35,293.61
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,543.12,393.22
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,685.35,492.27
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,812.25,581.2
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,913.25,646.55
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,908.09,643.54
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,899.55,639.6
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,882.63,631.25
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,862.62,621.02
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,834.86,605.03
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,804.48,587.26
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,768.31,565.65
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,726.19,539.62
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,672.25,504.74
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,617.96,468.45
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,547.12,419.47
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,477.99,369.06
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,386.65,298.32
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,300.85,226.27
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,154.11,64.74
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.05,16.28
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,34.97,24.17
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,42.61,31.08
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,47.31,35.29
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,51.86,39.18
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,54.96,41.59
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,57.92,43.8
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,59.24,44.56
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,66.86,50.55
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,67.48,50.54
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,103.19,55.91
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,153.94,82.89
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,206.49,120.13
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,258.02,160.74
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,317.88,209.01
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,370.5,252.8
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,423.02,295.93
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,473.78,336.22
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,523.48,374.51
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,570.56,410.3
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,616.32,444.2
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,658.06,474.7
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,697.52,503.02
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,734.36,528.82
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,768.84,551.72
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,795.82,568.39
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,819.55,582.97
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,847.87,601.35
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,866.92,613.77
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,878.05,621.78
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,885.74,627.8
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,888.31,631.62
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,887.51,633.47
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,876.57,627.7
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,867.91,623.61
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,848.79,613.64
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,826.8,601.89
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,791.4,580.37
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,753.89,557.29
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,709.13,528.96
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,662.95,499.1
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,599.45,456.17
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,531.07,408.36
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,459.56,356.5
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,390.76,304.0
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,300.99,232.95
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,217.48,162.32
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,110.22,29.02
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.8,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,27.27,16.22
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,39.1,27.58
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,50.52,37.83
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,55.57,42.37
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,61.2,47.17
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,64.7,49.88
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,68.1,52.39
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,69.64,53.27
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,71.11,54.07
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,93.65,72.17
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,140.97,92.02
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,166.37,98.55
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,211.83,126.39
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,272.54,182.28
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,316.26,222.87
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,347.05,246.5
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,383.34,273.64
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,434.14,309.14
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,500.3,356.01
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,529.62,377.58
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,555.6,396.34
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,617.53,440.8
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,687.38,490.08
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,723.07,514.34
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,756.53,537.0
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,784.73,556.13
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,810.12,572.84
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,831.0,585.77
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,848.88,596.83
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,860.78,604.78
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,869.46,610.9
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,871.34,612.33
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,875.49,615.38
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,867.29,611.42
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,855.93,605.71
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,836.48,595.63
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,814.21,583.81
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,782.44,565.18
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,748.39,544.91
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,703.87,517.42
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,657.94,488.43
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,597.87,449.21
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,532.61,404.87
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,460.21,353.2
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,390.7,300.83
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,301.62,231.04
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,219.2,160.91
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,109.39,5.34
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
