Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,10.46,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,18.89,5.61
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,27.65,17.73
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,36.08,25.67
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,40.69,29.99
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,45.19,34.0
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,48.25,36.61
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,51.22,39.03
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,92.71,74.51
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,142.59,116.32
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,151.53,123.13
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,163.64,126.42
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,191.1,144.94
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,226.47,169.03
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,239.41,180.36
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,237.88,180.44
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,287.01,215.67
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,352.45,263.7
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,243.83,183.49
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,116.52,86.13
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,255.64,193.27
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,400.6,301.47
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,358.21,269.15
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,309.51,232.17
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,281.6,211.47
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,254.22,190.96
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,369.4,278.79
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,495.51,372.3
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,362.06,273.95
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,223.13,168.51
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,347.1,264.88
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,482.32,366.62
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,335.27,256.74
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,188.93,143.79
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,529.06,414.6
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,817.74,626.16
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,501.82,393.98
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,136.86,103.85
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,452.57,360.62
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,709.3,554.75
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,662.82,521.33
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,615.29,488.05
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,554.52,442.79
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,494.17,396.17
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,411.29,329.58
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,329.75,261.18
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,196.91,146.67
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,32.2,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,7.73,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,14.98,2.47
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,31.76,21.01
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,48.16,35.91
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,64.81,50.83
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,81.32,65.42
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,94.42,76.62
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,109.69,89.44
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,128.36,105.13
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,146.48,120.16
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,145.31,118.56
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,152.75,118.59
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,125.62,96.23
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,94.19,70.8
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,68.68,50.0
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,42.49,28.73
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,124.9,94.36
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,204.36,156.5
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,231.44,177.28
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,259.45,198.79
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,267.1,204.57
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,273.74,209.64
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,166.79,126.8
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,54.15,37.74
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,205.68,157.67
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,361.61,277.35
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,385.81,295.81
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,411.16,315.45
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,331.64,254.92
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,239.74,183.92
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,320.19,247.22
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,395.54,305.6
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,356.23,275.52
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,315.59,244.43
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,348.67,271.67
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,382.31,299.12
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,204.75,160.65
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,36.2,23.94
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,55.24,39.65
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,74.7,55.66
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,65.0,48.0
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,55.66,40.53
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,45.9,32.51
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,36.15,24.38
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,27.3,16.94
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,18.47,9.42
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,11.42,3.06
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.38,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.27,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.45,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.87,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.19,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.51,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.26,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.02,0.53
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.35,1.68
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,9.67,2.82
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,11.44,4.32
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.21,5.81
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,16.3,8.42
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,19.4,10.31
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,62.4,45.23
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,104.11,78.45
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,99.41,74.31
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,94.51,70.11
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,167.09,126.45
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,239.47,181.38
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,249.23,188.16
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,255.35,192.32
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,188.35,141.43
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,113.35,83.57
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,98.96,72.25
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,84.42,60.78
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,86.65,62.52
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,88.9,64.28
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,89.36,64.66
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,89.82,65.06
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,145.04,108.08
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,201.88,151.78
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,196.85,148.01
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,191.75,144.32
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,404.0,309.82
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,616.07,466.8
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,721.35,546.54
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,808.65,609.6
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,791.03,599.31
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,766.45,584.89
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,445.06,350.76
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,90.71,67.46
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,78.54,58.33
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,66.3,48.67
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,264.46,214.39
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,439.4,352.75
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,357.91,285.57
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,281.29,220.8
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,154.72,110.08
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.1,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.36,0.9
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,24.79,15.04
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,32.93,22.77
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,37.28,26.87
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,41.56,30.7
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,36.55,26.24
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,45.01,33.38
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,91.4,72.8
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,133.05,107.3
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,129.05,103.34
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,124.56,94.68
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,164.58,124.34
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,214.46,160.43
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,245.8,182.43
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,273.78,202.29
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,275.88,205.56
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,264.89,198.44
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,306.84,229.01
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,352.73,262.16
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,449.48,333.37
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,582.75,431.12
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,624.9,461.64
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,665.02,490.46
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,701.12,516.84
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,734.68,540.61
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,764.46,560.56
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,791.33,578.57
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,812.29,592.31
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,829.99,603.98
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,842.78,611.73
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,852.17,617.41
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,854.93,619.71
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,854.25,619.99
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,847.73,617.09
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,837.9,612.21
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,819.66,603.09
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,806.72,597.57
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,777.07,579.48
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,744.95,559.57
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,701.18,530.71
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,656.0,500.1
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,597.37,459.01
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,538.84,416.09
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,463.29,359.02
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,386.54,296.57
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,273.18,188.42
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,121.95,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,8.64,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.55,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,23.61,14.01
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,31.4,21.42
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,35.86,25.62
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,40.23,29.54
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,46.82,35.16
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,49.63,37.37
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,51.5,38.69
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,53.31,39.93
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,54.29,40.35
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,64.87,39.19
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,125.8,65.08
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,179.27,99.09
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,232.71,139.62
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,287.01,183.31
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,340.63,227.83
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,393.95,271.38
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,445.53,311.79
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,496.07,349.75
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,543.74,385.77
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,589.79,419.58
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,632.39,449.19
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,672.72,476.38
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,709.33,501.44
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,743.29,523.8
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,770.45,540.38
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,794.18,554.87
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,814.39,567.59
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,831.31,578.38
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,773.01,541.99
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,689.46,485.75
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,781.49,550.3
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,849.89,592.29
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,847.51,590.29
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,834.06,582.57
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,813.5,570.97
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,789.99,557.72
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,754.08,536.28
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,720.83,516.45
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,673.69,489.14
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,625.52,460.15
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,557.16,416.18
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,489.8,370.25
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,403.53,307.15
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,321.18,242.15
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,207.38,134.4
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,63.23,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,9.55,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,16.54,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,29.94,19.09
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,42.89,31.24
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,51.94,39.52
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,60.68,47.27
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,42.99,31.89
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,34.38,24.31
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,45.9,34.14
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,57.45,43.84
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,77.68,60.62
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,96.59,72.51
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,111.18,83.65
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,125.86,94.71
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,131.43,98.55
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,136.98,102.36
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,129.25,96.1
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,121.18,89.66
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,121.87,89.82
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,122.53,89.93
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,129.07,94.78
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,135.7,99.68
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,149.47,109.73
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,163.54,119.89
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,145.6,106.45
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,127.24,92.73
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,141.48,103.49
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,156.03,114.3
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,144.4,105.55
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,132.56,96.73
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,153.43,112.71
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,174.94,128.99
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,175.31,129.58
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,175.82,130.42
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,161.97,120.2
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,148.03,109.91
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,129.18,95.97
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,110.19,81.71
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,82.25,60.15
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,55.67,39.26
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,292.66,231.89
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,517.85,401.67
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,452.53,352.77
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,388.87,304.99
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,307.35,240.6
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,217.83,167.25
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,129.72,78.52
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,24.22,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.19,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,15.28,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,32.44,21.09
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,49.56,37.05
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,63.8,50.04
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,77.63,62.39
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,69.05,54.9
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,69.83,55.4
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,81.13,64.9
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,92.34,74.14
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,77.66,61.23
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,61.04,46.77
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,59.72,43.27
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,58.41,41.99
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,70.89,51.84
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,83.38,61.6
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,106.09,79.53
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,128.78,97.29
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,143.51,108.44
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,158.57,119.81
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,200.26,151.64
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,242.95,183.76
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,349.77,264.32
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,465.5,349.3
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,364.72,274.73
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,243.52,183.21
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,218.96,164.95
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,193.71,145.8
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,293.01,222.21
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,392.18,296.66
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,471.64,357.25
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,541.88,410.57
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,370.6,283.37
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,172.1,130.03
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,282.6,218.0
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,403.69,311.26
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,379.28,293.88
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,353.99,276.18
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,167.44,131.07
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.32,4.44
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,265.42,215.31
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,495.66,395.55
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,427.88,341.72
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,362.0,289.16
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,267.83,212.84
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,192.12,148.1
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,105.36,56.82
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.37,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,8.78,1.51
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,14.94,7.22
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,23.32,14.74
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,31.72,22.23
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,40.13,29.64
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,48.56,36.95
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,79.91,63.98
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,108.95,88.54
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,102.61,82.64
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,95.72,76.4
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,117.39,90.17
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,139.13,107.2
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,144.33,110.75
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,149.57,114.39
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,136.98,104.1
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,123.69,93.35
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,194.29,147.71
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,262.21,198.5
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,256.54,193.94
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,245.99,185.99
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,229.47,173.27
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,212.13,159.92
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,213.07,160.73
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,213.94,161.43
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,405.57,307.15
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,608.19,451.28
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,682.8,504.15
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,754.97,555.84
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,673.83,497.22
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,578.94,429.17
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,579.96,432.38
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,579.35,433.7
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,537.48,404.32
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,478.44,362.87
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,543.09,412.79
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,604.9,458.57
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,477.02,365.92
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,354.18,274.71
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,311.1,243.47
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,269.02,211.51
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,222.14,175.13
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,163.25,128.11
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,115.14,88.36
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,65.98,46.88
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,29.73,9.28
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,7.73,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,13.96,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,28.42,17.64
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,42.98,31.6
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,53.53,41.36
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,63.72,50.49
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,70.88,56.6
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,77.77,62.23
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,94.44,76.19
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,124.05,100.76
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,143.56,116.18
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,167.94,135.31
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,187.6,138.85
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,224.96,162.51
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,251.71,180.09
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,291.9,209.28
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,314.52,230.19
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,334.69,248.21
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,345.21,256.99
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,352.27,262.67
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,380.21,283.72
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,409.68,305.79
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,380.19,283.99
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,345.09,257.74
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,318.14,238.03
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,283.79,212.57
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,282.5,211.94
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,288.9,216.96
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,398.49,300.01
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,504.56,378.19
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,570.88,427.83
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,626.52,469.89
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,509.51,385.26
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,388.49,295.5
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,252.72,193.7
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,111.01,82.87
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,98.93,73.9
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,86.8,64.59
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,162.94,126.82
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,239.75,188.24
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,209.32,164.56
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,178.88,140.72
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,142.8,111.46
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,106.54,81.51
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,66.04,48.01
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,33.93,20.97
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,14.98,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,7.73,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,13.43,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,25.79,15.04
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,37.77,26.69
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,46.27,34.6
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,56.02,43.38
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,70.94,56.33
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,95.27,77.11
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,116.43,94.81
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,130.24,106.0
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,149.46,121.57
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,168.16,136.48
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,186.77,138.35
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,216.15,155.11
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,251.6,184.19
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,273.47,203.21
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,305.0,227.41
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,338.94,253.62
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,326.01,245.48
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,307.41,232.1
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,245.16,185.45
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,176.18,132.75
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,147.95,110.99
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,118.89,88.35
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,198.93,150.58
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,281.25,213.29
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,401.19,304.37
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,517.01,389.97
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,532.83,402.75
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,559.58,423.8
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,533.83,405.72
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,517.64,394.56
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,315.57,243.47
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,95.39,70.53
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,196.41,151.48
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,300.66,232.86
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,305.35,237.92
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,309.58,243.0
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,467.59,370.12
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,603.47,475.82
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,550.13,435.95
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,496.88,396.16
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,421.17,336.7
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,348.3,277.53
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,251.7,198.74
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,173.72,130.56
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,85.1,9.69
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,12.73,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,26.11,15.06
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,40.74,29.17
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,32.55,22.63
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,24.64,15.91
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,31.28,21.71
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,37.92,27.41
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,69.85,54.78
