Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,732.77,571.1
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,762.31,593.38
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,788.54,612.0
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,809.35,626.81
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,826.58,639.21
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,837.85,646.67
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,845.42,651.72
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,846.72,654.68
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,844.36,655.28
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,834.16,649.28
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,820.52,641.0
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,798.14,626.97
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,772.82,610.73
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,745.6,592.05
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,708.76,565.82
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,657.37,528.85
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,605.04,489.39
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,532.43,431.45
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,461.07,371.14
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,351.81,273.03
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,236.21,8.76
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,100.18,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,11.87,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,26.45,17.38
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,32.14,23.35
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,37.77,28.8
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,40.54,31.38
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,43.33,33.83
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,45.18,35.39
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,47.02,36.89
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,55.24,43.96
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,57.05,45.24
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,88.28,48.9
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,143.8,77.69
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,199.57,119.08
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,255.88,166.76
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,302.84,215.21
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,344.49,257.21
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,401.91,302.42
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,470.95,357.53
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,519.57,398.15
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,566.33,436.08
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,609.86,470.32
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,650.92,501.64
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,687.28,529.67
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,720.74,554.99
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,749.95,577.0
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,775.89,595.27
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,796.3,609.76
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,813.2,621.96
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,774.82,595.95
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,727.85,563.65
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,715.93,556.82
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,700.86,547.36
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,761.51,592.99
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,804.97,625.11
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,754.33,591.1
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,694.44,550.57
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,693.68,552.01
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,689.16,549.78
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,637.33,512.26
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,584.65,472.61
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,509.74,412.96
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,436.28,350.79
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,326.2,250.1
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,208.68,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,88.07,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,12.8,0.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,26.07,16.94
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,32.06,23.23
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,37.92,28.91
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,44.88,35.32
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,48.31,38.34
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,50.34,39.97
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,52.38,41.54
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,53.93,42.63
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,55.47,43.68
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,83.64,46.42
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,145.98,80.43
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,200.83,120.35
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,256.39,166.61
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,310.99,214.85
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,365.26,263.11
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,417.46,308.52
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,468.56,351.73
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,516.75,392.04
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,563.16,429.74
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,605.78,462.64
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,646.01,492.69
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,682.13,519.32
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,715.38,543.11
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,743.4,561.56
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,768.15,576.09
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,788.09,587.25
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,804.54,595.96
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,814.45,600.16
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,820.75,602.27
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,820.68,603.27
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,817.07,602.21
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,805.4,596.05
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,797.59,592.62
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,774.39,580.8
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,748.27,566.97
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,711.2,544.89
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,672.0,520.46
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,618.24,483.81
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,563.7,444.63
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,493.08,391.16
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,419.56,330.69
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,307.77,227.86
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,183.13,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.28,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,11.96,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.3,15.08
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,30.33,21.38
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,36.23,27.03
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,39.8,30.32
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,47.33,37.01
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,49.77,39.07
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,52.19,41.04
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,54.06,42.4
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,55.88,43.7
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,81.09,46.13
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,133.47,72.17
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,185.9,109.94
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,245.05,158.52
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,296.17,203.07
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,346.97,247.71
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,396.39,290.85
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,444.47,331.88
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,489.15,369.6
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,532.16,405.02
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,571.62,436.21
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,608.77,464.81
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,642.53,490.63
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,673.69,513.93
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,699.61,532.4
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,722.54,548.09
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,740.36,559.9
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,754.93,569.5
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,762.92,574.05
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,773.71,580.65
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,772.56,579.8
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,768.04,576.87
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,754.02,567.58
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,736.89,556.3
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,712.08,539.73
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,684.61,521.25
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,647.92,496.59
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,605.71,467.42
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,550.65,428.76
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,495.46,388.19
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,415.36,326.1
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,338.1,262.71
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,235.09,167.06
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,91.94,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.98,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.69,19.34
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.4,30.09
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.81,39.86
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,66.75,54.32
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,84.6,70.2
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,92.19,76.71
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,94.39,78.33
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,118.51,99.04
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,143.43,120.07
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,146.89,111.0
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,173.14,120.87
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,217.33,158.92
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,248.09,188.2
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,281.69,209.19
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,333.58,247.19
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,367.78,277.97
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,394.63,301.19
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,413.03,316.87
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,427.39,328.69
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,420.28,323.4
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,408.63,314.23
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,412.99,317.66
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,416.06,319.89
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,433.09,332.88
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,450.4,345.9
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,466.74,358.31
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,483.01,370.63
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,508.09,388.94
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,521.47,398.84
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,635.92,486.46
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,742.79,564.52
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,724.03,551.51
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,702.35,538.17
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,673.38,520.29
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,642.01,500.38
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,592.85,467.28
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,537.98,428.52
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,478.0,383.73
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,418.94,337.64
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,341.69,275.0
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,268.23,212.5
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,148.79,103.9
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,15.12,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,29.53,19.03
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,43.26,32.58
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,54.99,43.57
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,59.6,47.94
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,64.16,52.02
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,77.32,63.55
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,89.88,74.33
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,97.07,80.25
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,103.99,85.86
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,130.93,96.44
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,180.26,128.33
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,211.05,148.94
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,250.88,179.58
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,289.24,206.33
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,339.99,244.86
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,386.66,284.25
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,433.11,322.55
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,476.23,358.05
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,518.25,391.82
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,556.72,421.4
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,593.46,448.9
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,626.15,473.72
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,656.52,496.47
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,686.65,518.99
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,716.01,540.73
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,656.11,496.5
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,568.09,432.09
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,668.24,509.39
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,759.86,576.01
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,756.89,574.0
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,750.58,570.94
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,739.43,565.26
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,721.88,555.14
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,694.38,537.95
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,664.43,518.8
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,618.71,487.24
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,571.6,453.8
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,511.57,409.03
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,451.49,362.08
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,365.57,292.73
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,288.16,226.7
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,184.6,123.73
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,47.52,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.44,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.64,16.27
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,37.59,27.35
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,46.62,35.83
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,51.31,40.21
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,55.93,44.33
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,58.71,46.57
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,61.46,48.69
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,62.24,49.04
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,63.09,49.43
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,80.95,49.95
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,136.81,77.91
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,183.04,108.61
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,232.43,147.76
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,283.95,192.13
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,340.18,240.52
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,388.89,282.77
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,436.58,323.29
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,481.95,361.35
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,525.77,397.16
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,565.52,428.43
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,603.05,457.17
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,636.83,483.42
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,667.98,507.28
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,694.21,527.3
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,717.43,544.96
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,735.24,557.79
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,749.81,568.38
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,662.37,504.43
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,540.12,413.08
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,657.24,504.99
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,761.45,581.41
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,747.54,572.5
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,730.49,562.53
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,705.0,546.78
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,676.86,528.91
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,641.12,504.4
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,599.96,475.12
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,542.76,432.64
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,485.6,388.13
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,405.93,323.27
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,329.32,257.11
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,214.36,135.61
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,72.54,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,13.64,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,24.63,14.15
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,32.78,22.85
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,40.69,30.26
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,44.83,34.14
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,48.93,37.78
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,51.25,39.74
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,53.56,41.6
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,60.53,47.37
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,62.21,48.48
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,78.22,48.22
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,128.33,70.03
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,179.24,104.57
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,230.93,145.57
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,281.75,188.56
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,332.61,231.98
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,381.68,273.65
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,429.68,313.4
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,474.67,350.57
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,518.2,385.68
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,557.96,417.42
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,595.37,446.73
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,628.62,472.58
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,659.29,496.18
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,685.8,516.32
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,712.46,536.26
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,730.24,549.27
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,744.75,560.15
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,657.94,498.32
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,536.04,408.4
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,651.9,499.26
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,754.76,574.89
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,738.69,564.11
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,719.51,552.22
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,692.78,535.26
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,667.57,519.15
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,624.36,488.86
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,579.83,456.83
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,522.26,414.9
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,464.77,370.4
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,382.89,303.77
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,304.35,235.93
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,188.86,108.64
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,51.25,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,12.73,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,22.93,12.48
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,29.85,20.25
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,36.6,26.63
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,40.15,29.98
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,43.67,33.14
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,50.63,39.19
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,53.44,41.49
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,54.17,41.84
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,54.96,42.23
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,69.18,41.79
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,120.36,63.07
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,178.12,102.52
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,229.8,143.46
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,281.21,187.66
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,332.38,232.4
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,381.63,275.44
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,429.69,316.66
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,475.5,355.71
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,519.72,392.58
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,559.7,424.61
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,597.3,453.98
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,631.26,480.76
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,662.55,505.09
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,688.22,525.14
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,710.77,542.7
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,728.56,555.92
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,743.08,566.74
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,750.51,571.59
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,760.4,578.33
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,758.47,578.94
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,753.15,577.36
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,738.11,567.87
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,719.96,556.24
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,693.83,539.17
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,665.09,519.95
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,629.08,494.19
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,587.63,463.68
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,530.25,421.54
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,473.0,377.0
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,394.33,312.46
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,318.94,245.98
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,164.71,82.61
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,13.19,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,23.96,12.85
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,32.16,22.1
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,40.12,29.57
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,44.72,33.86
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,49.24,37.88
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,51.95,40.19
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,54.63,42.37
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,55.37,42.73
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,61.83,47.98
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,73.81,46.98
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,124.11,66.8
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,173.18,98.16
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,230.57,142.37
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,281.73,185.13
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,332.71,228.22
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,381.92,269.52
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,430.13,308.86
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,475.4,345.37
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,519.05,379.43
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,559.26,409.04
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,597.2,435.86
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,631.16,461.54
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,662.45,484.99
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,688.64,503.7
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,711.8,520.1
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,729.34,534.01
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,743.57,545.61
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,751.29,552.61
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,761.39,561.41
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,759.51,561.14
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,754.23,558.86
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,739.82,550.55
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,722.27,540.22
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,696.15,524.44
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,667.4,506.6
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,630.09,481.74
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,587.54,452.3
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,529.17,411.28
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,471.03,367.74
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,388.95,302.55
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,310.53,234.71
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,158.9,63.67
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,12.28,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,22.23,11.03
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,29.64,19.79
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,36.84,26.58
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,41.19,30.56
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,45.47,34.29
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,47.98,36.41
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,55.33,42.64
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,57.17,43.92
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,59.0,45.17
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,68.75,43.83
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,119.42,62.76
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,171.46,96.48
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,224.09,137.28
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,275.11,180.31
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,326.06,224.26
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,367.42,263.29
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,397.03,290.88
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,450.55,332.44
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,513.1,380.99
