Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,483.63,362.04
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,424.34,318.74
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,485.12,365.42
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,554.57,417.54
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,580.94,437.85
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,606.56,457.87
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,634.96,479.65
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,667.59,504.15
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,646.88,490.03
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,628.24,477.43
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,642.91,490.04
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,661.95,505.34
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,429.21,333.34
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,149.88,114.02
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,380.01,300.96
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,589.01,460.53
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,533.07,418.81
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,482.23,381.43
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,420.74,334.8
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,360.38,287.0
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,280.89,221.61
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,205.35,155.38
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,105.14,27.11
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,13.19,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,22.77,10.89
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,33.7,23.24
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,44.32,33.13
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,52.62,40.72
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,60.65,47.86
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,71.93,57.65
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,91.3,74.27
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,110.32,90.3
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,128.93,105.74
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,146.9,120.65
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,174.44,132.85
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,198.55,151.66
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,213.4,164.14
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,147.95,113.83
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,68.2,50.65
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,118.04,91.19
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,167.28,130.66
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,114.48,88.06
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,59.36,43.22
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,43.37,30.12
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,27.42,16.99
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,34.06,22.47
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,40.71,27.94
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,105.65,80.92
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,172.35,134.38
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,239.41,188.29
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,304.91,240.39
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,460.82,366.78
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,612.84,486.35
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,683.7,542.75
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,742.03,588.44
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,732.59,582.84
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,719.91,575.39
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,696.87,561.2
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,667.58,541.89
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,631.27,516.45
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,593.07,488.41
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,533.45,442.47
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,474.0,393.41
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,395.14,324.71
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,319.77,251.13
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,159.85,17.48
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,11.82,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,21.6,9.83
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,29.55,20.35
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,37.28,27.9
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,40.85,31.43
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,48.61,38.55
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,51.08,40.81
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,53.56,43.0
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,53.59,42.85
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,53.76,42.8
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,59.84,48.11
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,121.76,66.93
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,175.19,101.86
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,229.89,146.37
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,284.85,195.48
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,339.46,245.49
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,391.79,293.46
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,443.23,339.8
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,491.84,383.5
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,538.59,424.61
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,581.36,460.89
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,621.72,494.31
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,658.43,525.06
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,692.21,552.99
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,721.24,576.92
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,746.98,598.08
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,767.45,613.73
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,784.35,626.9
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,794.35,635.43
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,800.65,641.45
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,800.61,642.33
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,796.95,640.7
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,784.28,632.81
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,768.33,622.52
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,743.37,605.9
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,722.32,592.15
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,680.06,560.42
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,635.97,526.31
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,576.8,479.71
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,517.24,430.29
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,431.71,355.49
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,348.92,272.62
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,176.16,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,10.46,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,18.9,7.3
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,26.08,17.5
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,33.07,24.44
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,40.2,31.18
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,44.27,34.93
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,46.9,37.21
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,49.52,39.38
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,50.85,40.33
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,52.21,41.27
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,55.5,43.9
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,115.82,62.57
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,168.33,95.71
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,222.15,138.21
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,275.51,184.84
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,328.52,232.39
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,379.97,278.64
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,430.34,323.17
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,477.68,364.97
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,523.21,404.37
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,565.47,439.51
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,605.35,471.89
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,639.94,500.35
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,671.6,526.08
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,699.3,547.37
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,723.73,565.87
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,742.18,579.89
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,757.13,591.05
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,765.84,598.1
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,770.98,602.78
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,768.96,601.96
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,763.43,598.79
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,749.97,590.23
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,739.9,584.21
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,714.62,567.0
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,686.62,547.51
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,647.47,519.38
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,606.52,488.91
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,548.37,444.84
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,490.03,398.1
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,405.61,326.94
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,324.44,246.2
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,162.43,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,10.91,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.88,6.77
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,27.86,18.64
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,35.61,26.24
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,40.02,30.46
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,44.38,34.43
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,50.98,40.25
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,57.24,45.62
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,62.94,50.37
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,68.4,54.82
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,94.46,77.24
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,149.23,104.37
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,183.18,124.09
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,222.82,152.54
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,262.64,179.82
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,325.48,228.22
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,375.17,271.55
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,424.02,313.3
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,470.56,353.58
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,515.49,391.68
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,556.14,424.91
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,594.47,455.53
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,629.28,483.56
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,661.4,509.08
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,689.39,530.53
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,714.49,549.57
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,733.52,564.43
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,749.17,576.14
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,756.13,581.83
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,759.52,585.21
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,757.52,584.42
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,758.28,585.74
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,745.57,577.78
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,729.61,567.6
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,703.59,550.36
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,674.87,530.83
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,637.24,504.4
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,597.7,475.5
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,538.17,431.82
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,478.46,384.99
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,394.61,314.53
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,314.33,232.28
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,131.33,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,10.46,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,19.13,5.21
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,26.3,17.44
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,33.31,24.49
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,40.48,31.26
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,44.56,35.03
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,47.19,37.4
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,49.82,39.67
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,51.15,40.62
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,52.51,41.56
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,53.43,42.18
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,112.2,61.18
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,165.64,94.37
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,219.78,137.07
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,272.94,183.23
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,325.68,230.2
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,376.78,275.73
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,426.19,318.69
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,472.16,358.15
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,516.29,394.8
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,557.14,426.85
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,595.6,455.72
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,629.4,480.89
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,660.35,503.03
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,687.28,520.59
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,711.12,535.37
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,729.25,548.19
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,743.96,557.8
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,751.79,563.69
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,756.1,567.45
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,753.73,568.48
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,754.04,571.62
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,738.47,563.94
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,719.72,554.1
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,692.75,538.48
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,663.11,520.48
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,619.73,490.72
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,574.69,458.47
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,519.13,417.48
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,459.03,369.55
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,369.13,294.43
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,284.31,206.33
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,112.66,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,10.01,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,18.22,3.23
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,27.2,18.2
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,35.87,26.87
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,40.68,31.55
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,45.41,35.95
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,48.34,38.61
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,51.23,41.14
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,58.45,47.4
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,60.68,49.08
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,61.68,49.63
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,107.53,60.31
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,157.63,90.34
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,209.16,129.63
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,260.18,173.05
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,311.15,217.74
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,360.59,261.52
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,411.92,305.96
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,456.37,344.7
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,499.22,381.39
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,538.39,414.01
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,575.16,444.03
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,607.63,470.88
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,637.43,495.33
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,662.97,515.42
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,685.57,533.09
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,706.43,549.51
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,720.6,560.91
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,727.47,566.9
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,730.88,570.62
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,727.7,570.51
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,721.16,568.14
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,704.65,557.84
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,685.06,545.28
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,661.2,529.48
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,631.44,508.9
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,584.18,473.49
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,535.79,435.93
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,472.87,386.11
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,410.52,334.3
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,317.88,255.36
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,228.95,162.48
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,87.45,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.1,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,17.35,0.84
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,32.88,22.62
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,47.09,36.32
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,62.59,50.68
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,77.68,64.41
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,90.82,76.11
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,103.6,87.24
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,101.33,84.9
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,96.76,80.54
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,111.45,93.04
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,154.61,113.9
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,189.45,138.35
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,221.65,164.34
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,240.06,183.39
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,247.41,192.96
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,296.37,227.73
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,367.14,281.68
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,352.67,274.3
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,321.6,251.84
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,394.58,308.48
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,481.33,375.42
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,462.55,361.55
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,440.61,344.7
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,370.19,289.91
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,290.92,227.1
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,305.43,239.22
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,320.66,251.76
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,218.56,171.52
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,109.55,83.74
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,97.61,74.49
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,85.59,65.0
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,81.12,61.51
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,76.67,58.01
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,67.88,51.0
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,59.22,44.01
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,50.34,36.65
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,41.47,29.21
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,32.61,21.73
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,23.77,14.17
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,15.83,7.28
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,7.9,0.0
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,4.09,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,9.55,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,17.47,0.0
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,27.4,17.6
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,36.97,27.07
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,41.29,31.26
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,45.63,35.23
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,48.54,37.83
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,51.43,40.31
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,56.66,44.68
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,57.04,44.72
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,58.17,45.49
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,99.44,54.18
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,149.36,82.84
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,200.58,121.44
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,251.84,164.61
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,307.71,212.76
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,355.56,254.78
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,402.44,295.38
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,447.39,334.0
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,490.73,370.36
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,530.36,402.2
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,567.78,431.4
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,600.46,456.87
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,630.44,479.69
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,656.21,498.39
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,678.94,514.5
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,695.82,526.73
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,709.43,536.25
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,721.24,543.83
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,725.23,546.09
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,722.67,544.71
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,716.76,541.21
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,701.82,531.6
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,683.81,519.95
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,656.58,502.71
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,626.83,483.35
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,588.69,456.98
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,545.33,425.7
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,482.92,379.93
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,421.25,331.65
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,332.32,257.9
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,243.14,154.5
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,96.07,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,9.1,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.8,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,26.97,17.13
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,39.76,29.58
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,46.07,35.62
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,52.26,41.28
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,56.07,44.7
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,59.83,47.95
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,60.39,48.17
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,61.08,48.47
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,62.08,49.12
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,99.33,56.82
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,149.43,84.88
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,197.3,119.54
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,247.66,162.14
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,298.01,206.43
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,350.65,252.33
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,397.7,293.14
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,441.72,331.16
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,484.15,366.94
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,523.54,399.44
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,560.74,429.4
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,593.31,455.95
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,623.25,480.02
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,649.24,499.84
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,672.34,517.17
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,689.12,530.64
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,702.63,541.53
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,715.71,551.62
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,721.13,556.36
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,718.59,555.14
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,712.7,551.66
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,698.69,542.67
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,681.6,531.46
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,654.44,513.07
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,624.76,492.43
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,582.54,461.75
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,543.77,432.51
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,481.83,384.53
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,420.7,334.42
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,329.95,257.26
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,237.31,142.18
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,94.25,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,8.19,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,14.86,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,23.98,14.28
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,32.8,23.18
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,37.74,27.93
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,42.61,32.38
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,45.66,35.12
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,48.68,37.72
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,73.81,59.56
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,95.21,77.7
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,74.24,59.11
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,93.95,51.27
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,143.8,78.38
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,194.96,115.78
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,244.67,168.94
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,269.2,200.25
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,310.23,229.03
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,361.82,267.34
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,395.08,295.51
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,426.95,322.12
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,451.48,342.06
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,472.83,358.95
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,487.54,371.25
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,493.53,376.9
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,513.8,393.07
