Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.15,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,26.33,15.14
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,39.54,28.5
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,53.11,41.07
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,66.36,53.19
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,78.94,64.42
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,91.19,75.15
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,101.89,84.51
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,112.32,93.51
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,122.73,102.21
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,146.39,113.4
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,164.48,125.38
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,190.12,144.34
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,220.62,164.63
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,263.52,196.44
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,293.68,222.29
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,325.72,249.84
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,284.02,222.14
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,222.51,175.89
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,241.91,191.79
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,262.83,208.91
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,271.37,215.83
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,280.17,223.01
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,269.91,215.19
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,258.6,206.49
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,264.54,212.01
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,280.1,225.2
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,311.7,252.19
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,354.06,287.47
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,336.21,273.57
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,317.14,258.65
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,292.25,239.16
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,266.35,218.26
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,230.69,188.14
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,194.86,157.14
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,151.39,119.28
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,107.94,78.39
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,52.19,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,7.28,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,14.55,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,22.3,12.11
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,29.9,20.83
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,33.88,24.91
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,37.9,28.8
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,40.49,31.25
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,43.11,33.62
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,44.42,34.73
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,45.78,35.84
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,54.73,43.74
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,104.23,54.74
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,153.98,86.06
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,203.87,125.82
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,252.34,168.43
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,300.06,212.02
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,345.2,254.33
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,388.81,295.07
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,429.58,332.39
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,468.22,367.14
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,502.24,398.1
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,533.59,426.31
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,560.62,449.75
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,584.59,470.26
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,603.75,487.42
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,619.66,501.77
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,628.76,510.69
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,634.45,516.81
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,634.01,517.71
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,630.28,515.87
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,617.1,506.48
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,605.88,498.07
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,579.7,478.49
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,551.06,455.93
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,507.38,419.23
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,462.42,379.68
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,392.28,318.75
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,323.61,247.84
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,160.67,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,13.64,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,21.35,11.33
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,28.95,20.4
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,33.43,25.02
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,37.9,29.41
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,40.9,32.22
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,43.91,34.92
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,45.59,36.38
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,47.3,37.83
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,48.2,38.43
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,102.44,55.62
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,150.98,85.85
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,199.79,124.71
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,247.53,166.82
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,294.6,210.0
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,339.03,251.88
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,382.07,292.36
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,422.02,329.23
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,459.91,363.6
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,494.21,394.91
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,525.99,423.58
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,553.86,447.97
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,578.97,469.7
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,597.51,486.49
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,612.79,500.47
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,622.15,509.81
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,628.14,516.37
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,627.74,517.43
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,624.07,515.75
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,611.95,507.21
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,601.76,499.63
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,575.12,478.53
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,546.03,454.53
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,502.56,417.69
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,457.77,377.95
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,387.63,316.84
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,319.03,245.59
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,158.41,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,24.67,13.5
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,29.26,20.72
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,33.67,25.34
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,41.59,32.93
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,47.67,38.6
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,56.93,47.04
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,58.51,48.39
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,60.18,49.77
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,54.59,44.5
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,98.81,54.44
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,147.11,84.34
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,195.79,122.98
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,236.96,167.12
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,263.67,198.94
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,293.13,227.09
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,319.4,251.95
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,381.69,300.82
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,454.88,359.03
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,401.44,322.62
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,317.67,258.67
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,331.09,270.94
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,344.62,282.75
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,314.81,259.13
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,281.75,232.5
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,273.44,226.03
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,255.04,211.18
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,355.97,297.31
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,450.57,376.07
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,434.43,363.16
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,416.46,349.32
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,392.49,330.31
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,366.93,309.3
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,329.41,277.08
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,291.51,243.41
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,243.01,199.96
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,195.62,150.5
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,96.78,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.28,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,19.28,8.84
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,31.08,22.28
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,45.39,36.09
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,59.49,49.56
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,72.03,61.31
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,84.43,72.71
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,95.66,82.98
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,106.74,92.99
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,116.28,101.3
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,128.08,105.95
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,140.7,115.61
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,159.93,131.0
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,157.8,129.67
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,154.88,127.69
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,174.85,143.99
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,198.6,163.49
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,221.37,181.77
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,246.29,201.88
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,229.64,188.64
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,210.27,173.04
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,159.93,131.41
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,111.53,90.73
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,94.84,76.87
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,78.02,62.65
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,88.79,72.09
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,100.04,81.91
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,118.96,98.47
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,139.54,116.41
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,127.27,105.95
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,114.97,95.45
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,99.59,82.26
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,84.09,68.74
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,68.76,55.09
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,53.09,40.96
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,36.87,26.24
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,20.28,10.8
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.12,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.26,9.6
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.3,20.37
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,34.51,25.82
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,39.67,30.93
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,42.59,33.75
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,45.54,36.47
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,52.13,42.43
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,54.45,44.4
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,54.72,44.39
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,92.97,52.06
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,139.16,79.18
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,185.91,115.16
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,231.22,154.42
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,276.17,195.23
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,319.09,235.2
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,360.78,273.9
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,398.81,308.63
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,434.94,341.0
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,467.67,370.42
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,498.0,397.25
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,523.53,419.94
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,546.2,439.95
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,535.19,434.07
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,519.37,423.95
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,479.19,393.28
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,439.2,361.86
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,513.04,422.95
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,577.79,475.26
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,561.25,461.99
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,541.82,446.73
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,515.99,426.3
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,485.0,401.02
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,436.82,360.92
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,388.0,318.77
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,318.12,258.76
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,250.67,191.4
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,125.74,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.31,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.38,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.14,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.9,1.66
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.66,3.32
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.99,4.55
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,12.31,5.78
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,37.48,29.04
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,62.78,49.77
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,48.57,37.21
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,34.4,24.7
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,30.43,21.13
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,26.46,17.57
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,22.04,13.68
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.81
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,61.47,48.02
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,105.16,85.68
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,114.67,93.79
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,124.37,102.1
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,132.51,108.9
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,140.94,115.93
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,77.52,61.7
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,15.86,8.24
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,16.3,8.63
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,16.73,9.01
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,36.6,26.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,56.55,44.03
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,51.22,39.43
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,45.9,34.83
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,261.27,224.47
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,450.93,380.17
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,398.06,334.61
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,344.23,288.3
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,274.25,226.38
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,207.74,160.03
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,103.06,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,11.82,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,19.44,6.94
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,27.78,18.9
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,32.65,24.07
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,40.99,32.03
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,42.95,34.0
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,45.05,35.96
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,47.09,37.77
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,49.16,39.56
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,49.23,39.4
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,84.81,45.49
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,138.37,77.01
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,186.57,113.34
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,233.91,153.95
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,280.67,196.07
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,324.76,236.77
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,367.52,275.91
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,407.1,311.26
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,444.63,343.8
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,478.61,372.78
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,510.09,398.61
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,536.44,419.17
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,559.87,436.65
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,578.37,452.36
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,593.69,465.46
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,602.04,473.89
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,607.06,479.78
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,610.2,484.6
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,606.32,484.1
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,592.14,475.67
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,574.96,464.49
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,547.88,444.16
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,518.42,421.11
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,472.08,384.15
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,424.53,344.44
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,355.27,285.46
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,295.81,223.24
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,146.96,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.19,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,19.83,6.3
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,31.85,22.37
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,44.94,35.12
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,57.66,47.17
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,68.97,57.76
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,79.97,67.85
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,89.02,76.13
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,97.83,84.07
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,108.61,93.54
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,134.51,106.46
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,114.91,90.28
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,84.16,67.69
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,125.85,102.57
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,166.47,136.13
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,224.27,179.1
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,299.18,238.14
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,299.77,242.14
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,290.04,236.53
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,330.0,269.99
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,371.4,304.96
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,379.2,312.82
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,385.2,319.1
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,381.67,317.33
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,376.04,313.65
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,397.28,332.85
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,428.37,359.93
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,359.49,303.52
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,287.93,243.7
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,273.58,232.37
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,258.31,219.9
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,239.03,203.97
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,218.89,186.88
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,192.99,164.18
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,177.14,149.27
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,143.42,118.15
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,108.8,82.74
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,52.47,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,10.01,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,18.92,5.03
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,27.67,19.11
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,33.13,25.04
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,38.57,30.48
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,41.55,33.46
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,44.58,36.35
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,46.25,37.95
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,47.97,39.54
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,48.88,40.25
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,88.0,50.81
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,138.57,78.65
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,189.47,117.84
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,238.81,161.37
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,287.56,206.88
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,333.82,251.56
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,378.67,294.89
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,420.8,334.8
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,460.91,372.05
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,496.3,405.24
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,529.06,435.5
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,557.8,461.18
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,583.56,483.85
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,604.06,502.51
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,621.24,518.17
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,631.94,528.7
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,639.19,536.3
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,639.04,538.55
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,635.5,537.88
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,623.44,529.23
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,612.99,521.3
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,587.18,500.16
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,558.76,475.93
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,515.37,438.42
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,470.49,397.81
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,401.74,336.01
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,333.95,263.09
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,166.13,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,12.27,0.58
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,27.7,19.14
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,33.13,25.14
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,38.53,30.59
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,41.94,33.98
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,45.36,37.26
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,47.4,39.14
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,49.48,40.99
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,49.54,40.98
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,79.28,44.93
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,134.22,76.33
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,183.92,113.93
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,231.97,155.92
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,279.59,200.1
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,324.78,243.61
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,368.55,285.85
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,409.6,324.74
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,448.78,361.23
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,483.75,393.88
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,516.16,423.66
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,544.4,448.81
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,569.69,470.98
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,589.77,489.15
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,606.6,504.38
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,617.31,514.55
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,624.65,521.86
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,573.51,481.48
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,515.98,435.56
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,558.59,471.44
